Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,22,7,15,72.0,9.5,1.05,10.45,12.5,8.64,0.0
2018,1,22,7,30,144.0,19.0,1.2,11.0,25.0,58.86,0.0
2018,1,22,7,45,194.0,22.5,1.35,11.5,41.5,112.25,73.9
2018,1,22,8,0,244.0,26.0,1.5,12.0,58.0,146.97,113.55
2018,1,22,8,15,174.0,28.5,1.65,12.4,55.5,124.66,99.53
2018,1,22,8,30,104.0,31.0,1.8,12.8,53.0,91.64,73.47
2018,1,22,8,45,52.0,36.0,1.95,13.2,47.0,66.99,52.72
2018,1,22,9,0,0.0,41.0,2.1,13.6,41.0,36.14,25.5
2018,1,22,9,15,0.5,61.0,2.15,13.85,61.0,54.22,40.96
2018,1,22,9,30,1.0,81.0,2.2,14.1,81.0,73.35,57.14
2018,1,22,9,45,1.0,82.5,2.25,14.4,82.5,74.4,57.84
2018,1,22,10,0,1.0,84.0,2.3,14.7,84.0,75.56,58.64
2018,1,22,10,15,37.5,136.5,2.35,14.9,154.0,167.48,136.4
2018,1,22,10,30,74.0,189.0,2.4,15.1,224.0,260.14,212.5
2018,1,22,10,45,92.0,193.0,2.4,15.3,239.0,281.15,229.32
2018,1,22,11,0,110.0,197.0,2.4,15.5,254.0,319.15,259.66
2018,1,22,11,15,128.0,201.5,2.4,15.65,269.5,342.55,278.26
2018,1,22,11,30,146.0,206.0,2.4,15.8,285.0,366.17,296.98
2018,1,22,11,45,166.5,227.5,2.4,15.9,319.0,412.95,333.45
2018,1,22,12,0,187.0,249.0,2.4,16.0,353.0,459.82,369.41
2018,1,22,12,15,208.0,247.0,2.4,16.1,363.0,477.54,383.22
2018,1,22,12,30,229.0,245.0,2.4,16.2,373.0,494.58,396.65
2018,1,22,12,45,161.0,227.0,2.35,16.35,316.5,407.52,327.73
2018,1,22,13,0,93.0,209.0,2.3,16.5,260.0,304.04,245.14
2018,1,22,13,15,148.5,213.0,2.25,16.55,291.5,375.83,303.71
2018,1,22,13,30,204.0,217.0,2.2,16.6,323.0,428.43,345.86
2018,1,22,13,45,247.0,209.0,2.2,16.65,332.0,469.19,378.17
2018,1,22,14,0,290.0,201.0,2.2,16.7,341.0,489.88,395.19
2018,1,22,14,15,367.5,167.0,2.1,16.55,334.0,503.55,408.18
2018,1,22,14,30,445.0,133.0,2.0,16.4,327.0,528.16,428.86
2018,1,22,14,45,485.0,110.5,1.95,16.25,306.5,514.44,419.45
2018,1,22,15,0,525.0,88.0,1.9,16.1,286.0,503.77,412.01
2018,1,22,15,15,613.0,77.0,1.9,16.1,283.5,526.39,429.78
2018,1,22,15,30,701.0,66.0,1.9,16.1,281.0,539.47,438.75
2018,1,22,15,45,653.5,61.5,1.4,15.0,238.5,472.19,383.27
2018,1,22,16,0,606.0,57.0,0.9,13.9,196.0,407.86,328.78
2018,1,22,16,15,533.0,50.0,0.95,13.25,153.0,331.96,265.35
2018,1,22,16,30,460.0,43.0,1.0,12.6,110.0,262.73,205.02
2018,1,22,16,45,308.0,32.0,1.0,12.0,70.0,168.14,121.42
2018,1,22,17,0,156.0,21.0,1.0,11.4,30.0,81.98,2.97
2018,1,22,17,15,78.0,10.5,1.0,11.1,15.0,29.11,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,7,15,86.0,10.0,1.3,8.25,13.5,29.16,0.0
2018,1,23,7,30,172.0,20.0,1.3,8.5,27.0,67.76,0.0
2018,1,23,7,45,297.0,31.5,1.25,8.75,63.0,157.02,107.21
2018,1,23,8,0,422.0,43.0,1.2,9.0,99.0,238.14,186.82
2018,1,23,8,15,487.0,50.5,1.2,9.55,138.5,301.55,244.48
2018,1,23,8,30,552.0,58.0,1.2,10.1,178.0,370.84,304.95
2018,1,23,8,45,459.0,77.5,1.2,10.65,192.0,366.1,303.69
2018,1,23,9,0,366.0,97.0,1.2,11.2,206.0,355.4,295.79
2018,1,23,9,15,350.5,114.0,1.2,11.85,230.0,382.74,317.76
2018,1,23,9,30,335.0,131.0,1.2,12.5,254.0,393.92,325.99
2018,1,23,9,45,441.0,127.0,1.25,13.2,306.0,495.84,406.5
2018,1,23,10,0,547.0,123.0,1.3,13.9,358.0,590.4,478.28
2018,1,23,10,15,632.5,117.5,1.25,14.45,407.0,680.13,542.33
2018,1,23,10,30,718.0,112.0,1.2,15.0,456.0,765.89,600.41
2018,1,23,10,45,805.5,96.5,1.2,15.5,500.0,837.77,647.59
2018,1,23,11,0,893.0,81.0,1.2,16.0,544.0,915.56,697.63
2018,1,23,11,15,899.0,82.0,1.15,16.35,560.5,930.34,703.98
2018,1,23,11,30,905.0,83.0,1.1,16.7,577.0,950.5,714.76
2018,1,23,11,45,908.5,83.5,1.05,17.05,585.5,964.24,721.21
2018,1,23,12,0,912.0,84.0,1.0,17.4,594.0,974.37,725.44
2018,1,23,12,15,910.0,84.5,0.9,17.6,594.0,975.62,723.46
2018,1,23,12,30,908.0,85.0,0.8,17.8,594.0,973.16,719.29
2018,1,23,12,45,903.5,85.0,0.75,17.95,586.5,964.04,712.21
2018,1,23,13,0,899.0,85.0,0.7,18.1,579.0,951.32,703.07
2018,1,23,13,15,892.5,84.0,0.55,18.15,563.5,941.17,693.89
2018,1,23,13,30,886.0,83.0,0.4,18.2,548.0,918.23,676.55
2018,1,23,13,45,875.5,82.0,0.3,18.3,525.5,888.53,656.19
2018,1,23,14,0,865.0,81.0,0.2,18.4,503.0,855.93,634.24
2018,1,23,14,15,850.0,79.0,0.3,18.25,473.5,815.7,611.35
2018,1,23,14,30,835.0,77.0,0.4,18.1,444.0,773.28,586.6
2018,1,23,14,45,796.0,77.0,0.55,17.95,404.5,713.23,549.66
2018,1,23,15,0,757.0,77.0,0.7,17.8,365.0,653.24,511.3
2018,1,23,15,15,688.5,76.5,0.7,17.8,317.0,577.55,456.48
2018,1,23,15,30,620.0,76.0,0.7,17.8,269.0,501.78,399.26
2018,1,23,15,45,630.5,65.5,0.65,16.6,237.0,464.66,371.16
2018,1,23,16,0,641.0,55.0,0.6,15.4,205.0,424.97,338.74
2018,1,23,16,15,548.5,50.0,0.7,14.75,159.0,340.16,269.52
2018,1,23,16,30,456.0,45.0,0.8,14.1,113.0,263.78,204.73
2018,1,23,16,45,329.5,34.0,0.85,13.5,74.0,178.33,129.37
2018,1,23,17,0,203.0,23.0,0.9,12.9,35.0,99.74,19.14
2018,1,23,17,15,101.5,11.5,0.9,12.7,17.5,36.02,0.0
2018,1,23,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,7,15,8.5,7.0,1.2,8.6,7.5,8.34,0.0
2018,1,24,7,30,17.0,14.0,1.2,9.4,15.0,20.48,0.0
2018,1,24,7,45,30.0,31.0,1.25,10.2,34.5,43.88,27.43
2018,1,24,8,0,43.0,48.0,1.3,11.0,54.0,68.75,51.61
2018,1,24,8,15,60.0,65.5,1.5,11.65,77.0,104.35,82.93
2018,1,24,8,30,77.0,83.0,1.7,12.3,100.0,135.33,110.11
2018,1,24,8,45,149.0,99.5,1.85,12.9,141.0,197.66,163.73
2018,1,24,9,0,221.0,116.0,2.0,13.5,182.0,277.81,231.12
2018,1,24,9,15,296.5,124.0,2.1,14.0,226.0,346.25,287.9
2018,1,24,9,30,372.0,132.0,2.2,14.5,270.0,434.68,359.07
2018,1,24,9,45,358.0,149.0,2.3,14.95,292.5,445.77,366.87
2018,1,24,10,0,344.0,166.0,2.4,15.4,315.0,468.48,383.58
2018,1,24,10,15,283.5,184.5,2.5,15.65,313.0,453.24,369.64
2018,1,24,10,30,223.0,203.0,2.6,15.9,311.0,417.4,339.81
2018,1,24,10,45,187.0,218.5,2.65,16.2,312.0,410.25,332.59
2018,1,24,11,0,151.0,234.0,2.7,16.5,313.0,400.83,323.39
2018,1,24,11,15,154.5,241.5,2.85,16.65,324.5,415.5,334.67
2018,1,24,11,30,158.0,249.0,3.0,16.8,336.0,429.84,345.58
2018,1,24,11,45,116.0,247.5,3.1,17.0,312.0,389.97,312.92
2018,1,24,12,0,74.0,246.0,3.2,17.2,288.0,331.22,265.51
2018,1,24,12,15,125.5,250.5,3.25,17.15,321.5,403.49,324.03
2018,1,24,12,30,177.0,255.0,3.3,17.1,355.0,457.64,367.46
2018,1,24,12,45,199.0,251.5,3.35,17.1,362.5,473.19,380.1
2018,1,24,13,0,221.0,248.0,3.4,17.1,370.0,487.75,392.17
2018,1,24,13,15,274.5,228.0,3.3,16.85,375.5,527.19,424.32
2018,1,24,13,30,328.0,208.0,3.2,16.6,381.0,546.09,440.78
2018,1,24,13,45,358.0,198.0,3.1,16.35,380.0,553.29,447.54
2018,1,24,14,0,388.0,188.0,3.0,16.1,379.0,557.8,452.26
2018,1,24,14,15,337.5,184.5,2.85,15.85,343.5,500.96,407.83
2018,1,24,14,30,287.0,181.0,2.7,15.6,308.0,446.16,364.7
2018,1,24,14,45,203.0,171.5,2.5,15.3,258.0,347.47,285.59
2018,1,24,15,0,119.0,162.0,2.3,15.0,208.0,269.39,221.33
2018,1,24,15,15,169.0,141.0,2.3,15.0,198.5,273.89,226.48
2018,1,24,15,30,219.0,120.0,2.3,15.0,189.0,284.87,235.85
2018,1,24,15,45,249.5,102.0,1.85,13.95,169.5,271.08,224.43
2018,1,24,16,0,280.0,84.0,1.4,12.9,150.0,264.12,217.38
2018,1,24,16,15,240.0,69.5,1.4,12.55,117.5,203.61,165.27
2018,1,24,16,30,200.0,55.0,1.4,12.2,85.0,157.56,124.32
2018,1,24,16,45,150.0,39.5,1.4,11.85,57.5,110.89,81.44
2018,1,24,17,0,100.0,24.0,1.4,11.5,30.0,64.6,18.37
2018,1,24,17,15,55.5,13.0,1.45,11.55,16.0,25.86,0.0
2018,1,24,17,30,11.0,2.0,1.5,11.6,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,11.7,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,7,15,4.0,7.5,1.1,8.1,7.5,7.75,0.0
2018,1,25,7,30,8.0,15.0,1.2,8.8,15.0,16.57,0.0
2018,1,25,7,45,139.0,32.5,1.3,9.5,51.0,103.07,71.58
2018,1,25,8,0,270.0,50.0,1.4,10.2,87.0,183.87,144.57
2018,1,25,8,15,310.5,61.0,1.6,10.45,118.5,229.96,187.18
2018,1,25,8,30,351.0,72.0,1.8,10.7,150.0,280.33,232.42
2018,1,25,8,45,234.5,95.5,1.95,10.95,152.5,250.15,209.07
2018,1,25,9,0,118.0,119.0,2.1,11.2,155.0,207.52,173.12
2018,1,25,9,15,179.0,130.5,2.2,11.35,193.5,265.04,222.58
2018,1,25,9,30,240.0,142.0,2.3,11.5,232.0,340.55,285.51
2018,1,25,9,45,295.0,154.0,2.4,11.65,275.0,405.06,338.29
2018,1,25,10,0,350.0,166.0,2.5,11.8,318.0,473.05,392.88
2018,1,25,10,15,383.5,172.5,2.55,11.85,349.5,519.68,429.52
2018,1,25,10,30,417.0,179.0,2.6,11.9,381.0,583.7,478.76
2018,1,25,10,45,434.0,181.5,2.7,11.95,401.0,613.51,501.38
2018,1,25,11,0,451.0,184.0,2.8,12.0,421.0,642.39,523.38
2018,1,25,11,15,437.5,193.0,2.9,12.0,428.5,649.83,528.36
2018,1,25,11,30,424.0,202.0,3.0,12.0,436.0,654.91,531.75
2018,1,25,11,45,403.0,189.0,3.05,12.05,414.0,625.29,509.08
2018,1,25,12,0,382.0,176.0,3.1,12.1,392.0,593.14,484.61
2018,1,25,12,15,253.5,175.5,3.15,12.2,319.0,451.45,371.84
2018,1,25,12,30,125.0,175.0,3.2,12.3,246.0,311.44,256.91
2018,1,25,12,45,134.5,178.5,3.25,12.35,254.0,323.89,267.78
2018,1,25,13,0,144.0,182.0,3.3,12.4,262.0,335.74,277.64
2018,1,25,13,15,303.0,182.5,3.35,12.45,345.5,497.94,411.2
2018,1,25,13,30,462.0,183.0,3.4,12.5,429.0,655.22,535.29
2018,1,25,13,45,396.5,187.5,3.45,12.6,392.5,592.1,484.79
2018,1,25,14,0,331.0,192.0,3.5,12.7,356.0,514.3,423.76
2018,1,25,14,15,524.5,145.5,3.45,12.6,388.0,625.67,515.75
2018,1,25,14,30,718.0,99.0,3.4,12.5,420.0,714.03,584.89
2018,1,25,14,45,635.5,99.5,3.35,12.45,367.0,625.3,516.93
2018,1,25,15,0,553.0,100.0,3.3,12.4,314.0,540.29,449.98
2018,1,25,15,15,578.5,89.0,3.3,12.4,292.0,520.11,434.3
2018,1,25,15,30,604.0,78.0,3.3,12.4,270.0,495.96,414.21
2018,1,25,15,45,572.0,72.0,2.55,11.6,233.0,439.98,366.55
2018,1,25,16,0,540.0,66.0,1.8,10.8,196.0,385.6,318.81
2018,1,25,16,15,502.0,56.5,1.6,10.1,157.5,326.56,266.94
2018,1,25,16,30,464.0,47.0,1.4,9.4,119.0,270.62,215.87
2018,1,25,16,45,358.0,37.5,1.25,8.7,82.0,193.03,145.4
2018,1,25,17,0,252.0,28.0,1.1,8.0,45.0,121.02,49.74
2018,1,25,17,15,132.5,15.0,1.1,7.9,23.5,47.31,0.0
2018,1,25,17,30,13.0,2.0,1.1,7.8,2.0,0.0,0.0
2018,1,25,17,45,6.5,1.0,1.1,7.7,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,7,15,55.0,10.0,1.05,7.3,12.5,21.81,0.0
2018,1,26,7,30,110.0,20.0,1.1,7.6,25.0,62.59,0.0
2018,1,26,7,45,199.0,33.0,1.1,7.95,55.5,124.01,87.91
2018,1,26,8,0,288.0,46.0,1.1,8.3,86.0,185.72,146.95
2018,1,26,8,15,316.5,60.0,1.25,8.9,119.0,231.19,189.06
2018,1,26,8,30,345.0,74.0,1.4,9.5,152.0,279.44,232.24
2018,1,26,8,45,472.0,75.5,1.55,10.1,206.0,374.91,313.2
2018,1,26,9,0,599.0,77.0,1.7,10.7,260.0,479.44,399.14
2018,1,26,9,15,599.0,87.0,1.75,11.2,291.0,520.19,431.39
2018,1,26,9,30,599.0,97.0,1.8,11.7,322.0,559.23,461.55
2018,1,26,9,45,713.0,85.5,1.85,12.2,379.0,655.77,535.3
2018,1,26,10,0,827.0,74.0,1.9,12.7,436.0,754.4,606.1
2018,1,26,10,15,830.5,78.0,1.85,13.05,463.0,790.79,629.23
2018,1,26,10,30,834.0,82.0,1.8,13.4,490.0,824.43,650.59
2018,1,26,10,45,872.0,77.0,1.8,13.75,521.5,865.63,677.51
2018,1,26,11,0,910.0,72.0,1.8,14.1,553.0,913.21,708.41
2018,1,26,11,15,853.0,88.5,1.85,14.3,550.0,908.41,703.82
2018,1,26,11,30,796.0,105.0,1.9,14.5,547.0,888.68,689.62
2018,1,26,11,45,856.0,91.0,1.9,14.75,573.0,937.21,722.27
2018,1,26,12,0,916.0,77.0,1.9,15.0,599.0,972.83,745.01
2018,1,26,12,15,919.0,77.0,1.95,15.1,601.5,978.39,748.59
2018,1,26,12,30,922.0,77.0,2.0,15.2,604.0,980.19,750.14
2018,1,26,12,45,914.0,79.0,2.05,15.3,596.0,970.36,744.0
2018,1,26,13,0,906.0,81.0,2.1,15.4,588.0,956.91,735.64
2018,1,26,13,15,900.5,80.0,2.1,15.4,573.0,938.51,723.72
2018,1,26,13,30,895.0,79.0,2.1,15.4,558.0,916.69,709.58
2018,1,26,13,45,886.5,77.5,2.1,15.35,536.0,888.32,691.07
2018,1,26,14,0,878.0,76.0,2.1,15.3,514.0,856.97,670.45
2018,1,26,14,15,864.0,74.0,2.05,15.15,484.5,825.29,649.27
2018,1,26,14,30,850.0,72.0,2.0,15.0,455.0,783.22,620.47
2018,1,26,14,45,829.5,69.5,2.0,14.8,419.5,733.57,586.33
2018,1,26,15,0,809.0,67.0,2.0,14.6,384.0,682.68,550.61
2018,1,26,15,15,780.5,64.0,2.0,14.6,343.5,624.84,508.27
2018,1,26,15,30,752.0,61.0,2.0,14.6,303.0,567.1,462.97
2018,1,26,15,45,610.5,65.5,1.55,13.5,244.0,455.81,373.45
2018,1,26,16,0,469.0,70.0,1.1,12.4,185.0,352.71,288.6
2018,1,26,16,15,420.0,59.0,1.1,11.65,146.0,290.39,235.93
2018,1,26,16,30,371.0,48.0,1.1,10.9,107.0,232.59,184.95
2018,1,26,16,45,310.5,37.5,1.1,10.1,75.5,176.02,132.79
2018,1,26,17,0,250.0,27.0,1.1,9.3,44.0,121.31,58.04
2018,1,26,17,15,135.5,15.0,1.1,9.1,23.0,48.21,0.0
2018,1,26,17,30,21.0,3.0,1.1,8.9,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.1,8.7,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,27,7,15,58.0,10.0,1.35,5.75,13.0,22.47,0.0
2018,1,27,7,30,116.0,20.0,1.6,6.6,26.0,64.46,0.0
2018,1,27,7,45,231.5,32.5,1.8,7.5,60.0,134.07,96.35
2018,1,27,8,0,347.0,45.0,2.0,8.4,94.0,209.37,166.35
2018,1,27,8,15,445.5,51.0,2.15,9.1,137.5,282.54,231.67
2018,1,27,8,30,544.0,57.0,2.3,9.8,181.0,365.22,303.75
2018,1,27,8,45,641.5,57.0,2.45,10.55,232.5,449.14,375.15
2018,1,27,9,0,739.0,57.0,2.6,11.3,284.0,538.5,448.81
2018,1,27,9,15,770.5,59.5,2.7,11.95,325.0,597.4,495.9
2018,1,27,9,30,802.0,62.0,2.8,12.6,366.0,656.85,540.87
2018,1,27,9,45,824.5,64.0,2.95,13.3,402.5,709.14,578.56
2018,1,27,10,0,847.0,66.0,3.1,14.0,439.0,753.58,609.65
2018,1,27,10,15,862.5,67.5,3.2,14.45,470.0,796.82,639.73
2018,1,27,10,30,878.0,69.0,3.3,14.9,501.0,838.03,667.94
2018,1,27,10,45,805.5,92.0,3.4,15.35,503.0,835.34,664.07
2018,1,27,11,0,733.0,115.0,3.5,15.8,505.0,822.41,653.24
2018,1,27,11,15,732.5,119.5,3.6,16.1,519.0,842.11,666.72
2018,1,27,11,30,732.0,124.0,3.7,16.4,533.0,858.78,677.81
2018,1,27,11,45,772.5,114.0,3.85,16.65,551.5,893.07,702.06
2018,1,27,12,0,813.0,104.0,4.0,16.9,570.0,919.63,720.64
2018,1,27,12,15,813.5,104.0,4.05,17.1,571.0,922.64,722.19
2018,1,27,12,30,814.0,104.0,4.1,17.3,572.0,922.2,721.63
2018,1,27,12,45,804.0,105.0,4.15,17.45,563.0,909.58,712.7
2018,1,27,13,0,794.0,106.0,4.2,17.6,554.0,893.69,701.65
2018,1,27,13,15,848.0,88.5,4.15,17.6,556.0,911.4,714.74
2018,1,27,13,30,902.0,71.0,4.1,17.6,558.0,914.27,717.1
2018,1,27,13,45,876.5,73.5,4.1,17.65,531.0,875.83,690.23
2018,1,27,14,0,851.0,76.0,4.1,17.7,504.0,843.31,667.8
2018,1,27,14,15,801.5,79.5,3.95,17.55,464.5,781.72,623.66
2018,1,27,14,30,752.0,83.0,3.8,17.4,425.0,719.92,578.94
2018,1,27,14,45,752.5,75.5,3.7,17.25,395.5,683.64,553.05
2018,1,27,15,0,753.0,68.0,3.6,17.1,366.0,644.76,524.67
2018,1,27,15,15,742.5,64.0,3.6,17.1,332.5,600.23,491.28
2018,1,27,15,30,732.0,60.0,3.6,17.1,299.0,554.4,454.44
2018,1,27,15,45,696.0,56.0,2.75,15.85,257.5,492.51,403.53
2018,1,27,16,0,660.0,52.0,1.9,14.6,216.0,432.28,352.09
2018,1,27,16,15,529.0,50.5,1.75,13.7,165.0,334.34,270.34
2018,1,27,16,30,398.0,49.0,1.6,12.8,114.0,245.69,194.76
2018,1,27,16,45,306.0,37.5,1.45,11.85,78.0,174.81,131.94
2018,1,27,17,0,214.0,26.0,1.3,10.9,42.0,110.64,58.41
2018,1,27,17,15,121.5,14.5,1.3,10.65,22.0,44.31,0.0
2018,1,27,17,30,29.0,3.0,1.3,10.4,2.0,0.0,0.0
2018,1,27,17,45,14.5,1.5,1.3,10.15,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,7,15,125.5,11.5,1.15,10.0,18.0,39.3,0.0
2018,1,28,7,30,251.0,23.0,1.2,11.0,36.0,106.18,0.0
2018,1,28,7,45,388.5,31.5,1.25,12.05,76.0,187.98,133.99
2018,1,28,8,0,526.0,40.0,1.3,13.1,116.0,276.31,214.53
2018,1,28,8,15,599.5,46.0,1.4,13.9,161.5,347.37,277.43
2018,1,28,8,30,673.0,52.0,1.5,14.7,207.0,422.07,341.3
2018,1,28,8,45,719.5,55.5,1.65,15.5,252.0,488.5,396.66
2018,1,28,9,0,766.0,59.0,1.8,16.3,297.0,557.61,451.98
2018,1,28,9,15,798.5,62.0,1.8,17.05,339.5,619.2,498.8
2018,1,28,9,30,831.0,65.0,1.8,17.8,382.0,681.35,543.04
2018,1,28,9,45,855.5,66.0,1.75,18.6,420.0,735.22,578.54
2018,1,28,10,0,880.0,67.0,1.7,19.4,458.0,781.23,607.42
2018,1,28,10,15,895.0,68.5,1.7,20.05,489.5,825.29,635.08
2018,1,28,10,30,910.0,70.0,1.7,20.7,521.0,867.17,660.71
2018,1,28,10,45,920.5,71.0,1.7,21.35,545.5,902.03,681.18
2018,1,28,11,0,931.0,72.0,1.7,22.0,570.0,933.95,699.49
2018,1,28,11,15,937.5,72.5,1.6,22.4,587.0,958.42,712.08
2018,1,28,11,30,944.0,73.0,1.5,22.8,604.0,979.4,722.3
2018,1,28,11,45,947.0,74.0,1.45,23.2,613.5,994.11,729.18
2018,1,28,12,0,950.0,75.0,1.4,23.6,623.0,1005.03,733.75
2018,1,28,12,15,949.5,75.0,1.35,23.7,623.5,1007.47,733.92
2018,1,28,12,30,949.0,75.0,1.3,23.8,624.0,1006.01,731.87
2018,1,28,12,45,945.5,74.5,1.25,23.95,616.5,997.18,725.21
2018,1,28,13,0,942.0,74.0,1.2,24.1,609.0,984.54,716.38
2018,1,28,13,15,936.0,74.0,1.2,24.05,594.0,966.5,705.7
2018,1,28,13,30,930.0,74.0,1.2,24.0,579.0,944.91,692.89
2018,1,28,13,45,921.0,73.0,1.25,23.9,556.5,915.99,676.28
2018,1,28,14,0,912.0,72.0,1.3,23.8,534.0,883.96,657.53
2018,1,28,14,15,898.5,70.0,1.25,23.55,504.0,844.02,632.32
2018,1,28,14,30,885.0,68.0,1.2,23.3,474.0,801.68,605.29
2018,1,28,14,45,866.5,66.5,1.2,23.0,438.5,754.04,574.94
2018,1,28,15,0,848.0,65.0,1.2,22.7,403.0,711.0,547.19
2018,1,28,15,15,821.0,62.0,1.2,22.7,362.0,652.43,507.01
2018,1,28,15,30,794.0,59.0,1.2,22.7,321.0,593.75,463.95
2018,1,28,15,45,752.5,56.0,1.1,20.85,276.5,526.78,415.05
2018,1,28,16,0,711.0,53.0,1.0,19.0,232.0,461.78,365.16
2018,1,28,16,15,635.5,49.0,1.05,18.15,185.0,381.5,300.45
2018,1,28,16,30,560.0,45.0,1.1,17.3,138.0,311.72,241.33
2018,1,28,16,45,398.5,35.5,1.15,16.45,91.0,207.76,154.28
2018,1,28,17,0,237.0,26.0,1.2,15.6,44.0,119.15,66.84
2018,1,28,17,15,128.5,14.0,1.2,15.3,23.0,45.77,0.0
2018,1,28,17,30,20.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,1,28,17,45,10.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,7,15,8.5,4.0,1.3,12.25,4.5,5.59,0.0
2018,1,29,7,30,17.0,8.0,1.2,12.9,9.0,13.04,0.0
2018,1,29,7,45,8.5,14.5,1.15,13.6,15.0,15.93,6.88
2018,1,29,8,0,0.0,21.0,1.1,14.3,21.0,18.47,9.85
2018,1,29,8,15,0.0,27.0,1.1,15.05,27.0,23.77,14.55
2018,1,29,8,30,0.0,33.0,1.1,15.8,33.0,29.07,19.16
2018,1,29,8,45,2.5,56.0,1.05,16.55,57.0,50.87,37.71
2018,1,29,9,0,5.0,79.0,1.0,17.3,81.0,74.73,57.72
2018,1,29,9,15,105.5,117.5,1.15,17.9,158.0,199.45,162.47
2018,1,29,9,30,206.0,156.0,1.3,18.5,235.0,320.24,259.98
2018,1,29,9,45,219.0,172.0,1.4,19.1,263.5,369.8,297.46
2018,1,29,10,0,232.0,188.0,1.5,19.7,292.0,407.19,325.38
2018,1,29,10,15,198.5,205.5,1.3,20.15,298.5,393.64,312.5
2018,1,29,10,30,165.0,223.0,1.1,20.6,305.0,391.76,308.49
2018,1,29,10,45,147.0,233.5,0.95,21.05,309.0,392.42,306.93
2018,1,29,11,0,129.0,244.0,0.8,21.5,313.0,391.8,304.31
2018,1,29,11,15,171.5,250.5,0.9,22.15,345.5,440.64,341.05
2018,1,29,11,30,214.0,257.0,1.0,22.8,378.0,490.43,377.5
2018,1,29,11,45,262.5,254.0,1.1,23.45,405.0,552.82,422.42
2018,1,29,12,0,311.0,251.0,1.2,24.1,432.0,597.23,454.06
2018,1,29,12,15,351.5,242.5,1.3,24.3,447.0,626.54,475.73
2018,1,29,12,30,392.0,234.0,1.4,24.5,462.0,654.48,496.49
2018,1,29,12,45,255.0,239.5,1.5,24.7,387.0,529.21,404.59
2018,1,29,13,0,118.0,245.0,1.6,24.9,312.0,386.69,297.63
2018,1,29,13,15,95.0,232.5,1.4,24.65,285.5,331.68,256.74
2018,1,29,13,30,72.0,220.0,1.2,24.4,259.0,294.89,228.54
2018,1,29,13,45,44.0,185.0,1.05,24.1,208.5,228.03,176.96
2018,1,29,14,0,16.0,150.0,0.9,23.8,158.0,153.26,118.2
2018,1,29,14,15,39.5,165.0,0.8,23.3,183.5,200.52,156.78
2018,1,29,14,30,63.0,180.0,0.7,22.8,209.0,237.11,186.15
2018,1,29,14,45,45.5,152.5,0.6,22.35,172.5,190.42,149.44
2018,1,29,15,0,28.0,125.0,0.5,21.9,136.0,145.49,113.88
2018,1,29,15,15,43.0,117.0,0.5,21.9,132.0,146.85,115.68
2018,1,29,15,30,58.0,109.0,0.5,21.9,128.0,147.01,116.13
2018,1,29,15,45,88.0,105.0,0.65,20.85,129.5,169.19,134.8
2018,1,29,16,0,118.0,101.0,0.8,19.8,131.0,178.82,142.71
2018,1,29,16,15,93.0,82.0,0.85,19.2,103.0,139.55,109.85
2018,1,29,16,30,68.0,63.0,0.9,18.6,75.0,102.82,78.74
2018,1,29,16,45,45.5,45.5,0.95,17.95,52.5,71.68,51.81
2018,1,29,17,0,23.0,28.0,1.0,17.3,30.0,36.99,19.13
2018,1,29,17,15,22.0,16.0,1.0,16.95,17.0,20.23,0.0
2018,1,29,17,30,21.0,4.0,1.0,16.6,4.0,0.0,0.0
2018,1,29,17,45,10.5,2.0,1.0,16.25,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,1,30,7,15,30.0,10.5,0.45,15.05,12.0,16.41,0.0
2018,1,30,7,30,60.0,21.0,0.5,15.3,24.0,45.43,2.84
2018,1,30,7,45,116.0,37.5,0.55,15.55,52.0,92.21,65.13
2018,1,30,8,0,172.0,54.0,0.6,15.8,80.0,139.71,107.65
2018,1,30,8,15,239.5,68.0,0.75,16.2,117.0,195.46,155.63
2018,1,30,8,30,307.0,82.0,0.9,16.6,154.0,268.65,217.08
2018,1,30,8,45,319.0,97.5,1.1,17.0,186.0,309.9,251.88
2018,1,30,9,0,331.0,113.0,1.3,17.4,218.0,351.71,286.23
2018,1,30,9,15,391.5,120.0,1.35,17.8,260.5,416.21,337.61
2018,1,30,9,30,452.0,127.0,1.4,18.2,303.0,485.13,390.89
2018,1,30,9,45,655.0,97.0,1.5,18.65,378.5,627.89,500.03
2018,1,30,10,0,858.0,67.0,1.6,19.1,454.0,765.31,596.78
2018,1,30,10,15,873.0,68.5,1.6,19.7,485.0,808.81,623.31
2018,1,30,10,30,888.0,70.0,1.6,20.3,516.0,850.22,648.85
2018,1,30,10,45,898.5,71.0,1.6,20.9,540.5,884.66,669.27
2018,1,30,11,0,909.0,72.0,1.6,21.5,565.0,916.24,687.6
2018,1,30,11,15,913.5,73.0,1.55,22.0,581.0,939.23,699.7
2018,1,30,11,30,918.0,74.0,1.5,22.5,597.0,958.77,709.55
2018,1,30,11,45,855.0,93.0,1.5,23.0,586.0,943.12,697.28
2018,1,30,12,0,792.0,112.0,1.5,23.5,575.0,912.34,675.66
2018,1,30,12,15,814.0,106.5,1.5,23.75,583.0,929.52,686.51
2018,1,30,12,30,836.0,101.0,1.5,24.0,591.0,943.13,694.56
2018,1,30,12,45,884.0,86.5,1.45,24.25,599.5,956.7,702.01
2018,1,30,13,0,932.0,72.0,1.4,24.5,608.0,975.48,712.88
2018,1,30,13,15,905.5,77.0,1.35,24.6,587.5,944.94,692.46
2018,1,30,13,30,879.0,82.0,1.3,24.7,567.0,911.49,670.79
2018,1,30,13,45,894.0,75.0,1.2,24.8,551.5,897.43,661.1
2018,1,30,14,0,909.0,68.0,1.1,24.9,536.0,879.15,648.51
2018,1,30,14,15,897.0,66.0,0.95,24.75,506.5,840.48,622.43
2018,1,30,14,30,885.0,64.0,0.8,24.6,477.0,799.32,594.77
2018,1,30,14,45,868.0,62.5,0.65,24.4,442.0,752.73,563.34
2018,1,30,15,0,851.0,61.0,0.5,24.2,407.0,704.55,530.52
2018,1,30,15,15,826.0,58.5,0.5,24.2,366.5,653.93,497.21
2018,1,30,15,30,801.0,56.0,0.5,24.2,326.0,596.86,456.95
2018,1,30,15,45,763.0,53.0,0.6,22.65,282.0,531.55,412.02
2018,1,30,16,0,725.0,50.0,0.7,21.1,238.0,467.93,365.38
2018,1,30,16,15,572.5,51.5,0.8,20.15,182.0,358.59,280.33
2018,1,30,16,30,420.0,53.0,0.9,19.2,126.0,260.78,201.54
2018,1,30,16,45,289.0,41.0,1.0,18.25,84.0,171.33,127.55
2018,1,30,17,0,158.0,29.0,1.1,17.3,42.0,98.67,60.73
2018,1,30,17,15,107.0,17.5,1.1,16.9,23.5,43.63,0.0
2018,1,30,17,30,56.0,6.0,1.1,16.5,5.0,0.0,0.0
2018,1,30,17,45,28.0,3.0,1.1,16.05,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,31,7,15,109.0,11.5,1.0,12.1,18.0,35.36,0.0
2018,1,31,7,30,218.0,23.0,1.0,12.9,36.0,98.47,22.06
2018,1,31,7,45,378.0,32.0,1.05,13.7,79.5,184.46,133.53
2018,1,31,8,0,538.0,41.0,1.1,14.5,123.0,281.94,218.36
2018,1,31,8,15,614.0,46.0,1.2,15.1,169.5,350.68,278.88
2018,1,31,8,30,690.0,51.0,1.3,15.7,216.0,430.15,346.02
2018,1,31,8,45,727.0,56.0,1.35,16.3,260.5,493.92,398.5
2018,1,31,9,0,764.0,61.0,1.4,16.9,305.0,559.6,450.29
2018,1,31,9,15,808.0,62.0,1.35,17.6,351.0,626.62,500.24
2018,1,31,9,30,852.0,63.0,1.3,18.3,397.0,695.12,547.65
2018,1,31,9,45,830.0,73.0,1.2,19.05,423.5,726.55,565.71
2018,1,31,10,0,808.0,83.0,1.1,19.8,450.0,753.37,580.29
2018,1,31,10,15,791.5,92.0,1.15,20.35,471.5,779.01,596.02
2018,1,31,10,30,775.0,101.0,1.2,20.9,493.0,800.6,608.85
2018,1,31,10,45,829.0,93.0,1.25,21.45,530.0,860.39,647.46
2018,1,31,11,0,883.0,85.0,1.3,22.0,567.0,919.02,684.11
2018,1,31,11,15,918.5,79.0,1.45,22.3,593.5,952.52,705.98
2018,1,31,11,30,954.0,73.0,1.6,22.6,620.0,992.35,732.21
2018,1,31,11,45,957.0,73.5,1.75,22.9,629.5,1006.72,741.84
2018,1,31,12,0,960.0,74.0,1.9,23.2,639.0,1017.24,749.35
2018,1,31,12,15,955.0,76.5,2.0,23.25,639.5,1018.71,751.21
2018,1,31,12,30,950.0,79.0,2.1,23.3,640.0,1016.22,750.72
2018,1,31,12,45,939.5,81.5,2.2,23.35,631.0,1004.58,744.4
2018,1,31,13,0,929.0,84.0,2.3,23.4,622.0,989.22,735.78
2018,1,31,13,15,923.5,82.5,2.3,23.25,606.5,969.95,724.16
2018,1,31,13,30,918.0,81.0,2.3,23.1,591.0,947.15,710.29
2018,1,31,13,45,909.5,80.0,2.35,23.0,568.5,918.9,693.12
2018,1,31,14,0,901.0,79.0,2.4,22.9,546.0,887.54,673.78
2018,1,31,14,15,886.5,77.0,2.3,22.6,515.5,847.0,647.2
2018,1,31,14,30,872.0,75.0,2.2,22.3,485.0,811.36,623.88
2018,1,31,14,45,851.5,72.0,2.15,22.0,447.5,760.04,589.57
2018,1,31,15,0,831.0,69.0,2.1,21.7,410.0,707.39,553.78
2018,1,31,15,15,769.5,70.0,2.1,21.7,361.5,630.36,498.94
2018,1,31,15,30,708.0,71.0,2.1,21.7,313.0,559.29,444.93
2018,1,31,15,45,669.0,65.5,1.6,20.05,269.5,494.49,394.85
2018,1,31,16,0,630.0,60.0,1.1,18.4,226.0,431.85,344.34
2018,1,31,16,15,565.5,53.0,1.1,17.55,180.5,357.56,283.95
2018,1,31,16,30,501.0,46.0,1.1,16.7,135.0,289.11,225.99
2018,1,31,16,45,401.5,38.0,1.15,15.8,95.5,212.72,160.39
2018,1,31,17,0,302.0,30.0,1.2,14.9,56.0,147.24,95.46
2018,1,31,17,15,175.5,18.0,1.2,14.65,31.0,61.98,0.0
2018,1,31,17,30,49.0,6.0,1.2,14.4,6.0,5.46,0.0
2018,1,31,17,45,24.5,3.0,1.2,14.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
