Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,9.45,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,9.9,5.0,4.96,0.0
2018,3,14,6,45,3.0,11.5,1.4,10.4,11.5,10.5,1.87
2018,3,14,7,0,0.0,18.0,1.6,10.9,18.0,15.83,7.68
2018,3,14,7,15,0.5,29.5,1.75,11.25,29.5,26.11,16.78
2018,3,14,7,30,1.0,41.0,1.9,11.6,41.0,36.48,25.9
2018,3,14,7,45,0.5,32.5,2.05,11.9,32.5,28.82,19.36
2018,3,14,8,0,0.0,24.0,2.2,12.2,24.0,21.12,12.68
2018,3,14,8,15,0.0,28.5,2.3,12.45,28.5,25.1,16.07
2018,3,14,8,30,0.0,33.0,2.4,12.7,33.0,29.09,19.42
2018,3,14,8,45,0.0,31.5,2.55,12.95,31.5,27.78,18.2
2018,3,14,9,0,0.0,30.0,2.7,13.2,30.0,26.46,16.99
2018,3,14,9,15,0.0,41.5,2.7,13.25,41.5,36.65,25.58
2018,3,14,9,30,0.0,53.0,2.7,13.3,53.0,46.86,34.12
2018,3,14,9,45,0.0,76.0,2.7,13.35,76.0,67.31,51.19
2018,3,14,10,0,0.0,99.0,2.7,13.4,99.0,87.96,68.25
2018,3,14,10,15,0.0,109.5,2.7,13.5,109.5,97.63,76.08
2018,3,14,10,30,0.0,120.0,2.7,13.6,120.0,107.35,83.92
2018,3,14,10,45,3.0,157.0,2.65,13.7,159.0,144.81,114.56
2018,3,14,11,0,6.0,194.0,2.6,13.8,198.0,183.06,145.42
2018,3,14,11,15,6.0,190.5,2.55,13.85,195.0,179.76,142.5
2018,3,14,11,30,6.0,187.0,2.5,13.9,192.0,176.47,139.71
2018,3,14,11,45,11.5,197.5,2.5,14.0,206.5,192.12,152.44
2018,3,14,12,0,17.0,208.0,2.5,14.1,221.0,207.87,165.16
2018,3,14,12,15,75.5,272.5,2.5,14.1,331.0,346.21,276.51
2018,3,14,12,30,134.0,337.0,2.5,14.1,441.0,493.0,389.72
2018,3,14,12,45,126.0,344.5,2.55,14.1,441.5,492.26,388.14
2018,3,14,13,0,118.0,352.0,2.6,14.1,442.0,491.05,387.12
2018,3,14,13,15,94.0,333.5,2.55,14.1,404.5,427.77,338.69
2018,3,14,13,30,70.0,315.0,2.5,14.1,367.0,382.79,303.87
2018,3,14,13,45,154.0,302.5,2.5,14.1,411.5,462.21,368.33
2018,3,14,14,0,238.0,290.0,2.5,14.1,456.0,535.73,426.45
2018,3,14,14,15,258.0,279.0,2.5,14.05,451.5,532.69,424.9
2018,3,14,14,30,278.0,268.0,2.5,14.0,447.0,527.36,422.05
2018,3,14,14,45,402.5,224.0,2.5,13.95,466.5,581.27,466.58
2018,3,14,15,0,527.0,180.0,2.5,13.9,486.0,610.32,491.46
2018,3,14,15,15,571.5,153.5,2.5,13.9,462.5,593.76,479.82
2018,3,14,15,30,616.0,127.0,2.5,13.9,439.0,565.96,459.47
2018,3,14,15,45,675.0,106.0,2.5,13.6,417.0,546.25,444.88
2018,3,14,16,0,734.0,85.0,2.5,13.3,395.0,518.28,422.52
2018,3,14,16,15,727.0,75.5,2.25,12.9,350.0,460.39,374.26
2018,3,14,16,30,720.0,66.0,2.0,12.5,305.0,403.12,324.78
2018,3,14,16,45,666.5,60.5,1.75,12.05,252.0,332.19,262.96
2018,3,14,17,0,613.0,55.0,1.5,11.6,199.0,265.99,203.68
2018,3,14,17,15,525.5,47.5,1.35,11.0,149.0,194.64,140.88
2018,3,14,17,30,438.0,40.0,1.2,10.4,99.0,133.84,87.88
2018,3,14,17,45,291.5,28.5,1.1,9.75,60.5,72.08,35.59
2018,3,14,18,0,145.0,17.0,1.0,9.1,22.0,25.23,0.0
2018,3,14,18,15,72.5,8.5,1.0,8.9,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,6,15,87.5,9.5,1.2,6.1,13.0,0.0,0.0
2018,3,15,6,30,175.0,19.0,1.4,6.9,26.0,29.61,0.0
2018,3,15,6,45,243.0,31.0,1.55,7.7,56.0,68.38,36.75
2018,3,15,7,0,311.0,43.0,1.7,8.5,86.0,111.14,75.56
2018,3,15,7,15,454.0,51.0,1.85,9.15,144.0,181.01,133.97
2018,3,15,7,30,597.0,59.0,2.0,9.8,202.0,266.87,207.69
2018,3,15,7,45,675.0,61.5,2.1,10.45,259.5,338.64,271.21
2018,3,15,8,0,753.0,64.0,2.2,11.1,317.0,418.04,339.58
2018,3,15,8,15,786.0,67.5,2.25,11.55,369.0,483.93,395.5
2018,3,15,8,30,819.0,71.0,2.3,12.0,421.0,551.77,450.91
2018,3,15,8,45,841.5,74.5,2.35,12.5,470.0,614.71,500.42
2018,3,15,9,0,864.0,78.0,2.4,13.0,519.0,677.73,548.24
2018,3,15,9,15,880.5,81.0,2.5,13.35,563.5,730.57,586.34
2018,3,15,9,30,897.0,84.0,2.6,13.7,608.0,786.58,625.25
2018,3,15,9,45,907.5,86.5,2.7,14.05,646.0,835.66,658.55
2018,3,15,10,0,918.0,89.0,2.8,14.4,684.0,882.42,689.84
2018,3,15,10,15,926.5,91.0,2.9,14.6,716.0,924.28,717.8
2018,3,15,10,30,935.0,93.0,3.0,14.8,748.0,963.19,743.57
2018,3,15,10,45,940.0,94.0,3.15,15.0,771.5,994.52,764.46
2018,3,15,11,0,945.0,95.0,3.3,15.2,795.0,1022.32,783.0
2018,3,15,11,15,754.5,174.0,3.4,15.3,740.5,958.7,738.68
2018,3,15,11,30,564.0,253.0,3.5,15.4,686.0,860.43,668.14
2018,3,15,11,45,433.5,304.0,3.65,15.5,639.0,790.78,615.52
2018,3,15,12,0,303.0,355.0,3.8,15.6,592.0,701.35,547.45
2018,3,15,12,15,259.5,366.5,3.95,15.55,569.5,670.75,524.67
2018,3,15,12,30,216.0,378.0,4.1,15.5,547.0,620.77,487.23
2018,3,15,12,45,148.0,359.5,4.25,15.45,474.5,530.37,418.45
2018,3,15,13,0,80.0,341.0,4.4,15.4,402.0,422.93,335.22
2018,3,15,13,15,51.0,297.0,4.45,15.3,335.5,345.49,274.93
2018,3,15,13,30,22.0,253.0,4.5,15.2,269.0,255.96,203.74
2018,3,15,13,45,20.5,241.5,4.6,15.05,256.0,242.82,193.77
2018,3,15,14,0,19.0,230.0,4.7,14.9,243.0,229.75,183.66
2018,3,15,14,15,10.0,181.0,4.7,14.7,188.0,173.73,138.43
2018,3,15,14,30,1.0,132.0,4.7,14.5,133.0,119.39,93.93
2018,3,15,14,45,14.5,163.0,4.7,14.3,171.5,159.65,127.96
2018,3,15,15,0,28.0,194.0,4.7,14.1,210.0,208.89,169.08
2018,3,15,15,15,55.0,195.0,4.7,14.1,224.0,228.3,186.01
2018,3,15,15,30,82.0,196.0,4.7,14.1,238.0,245.23,200.76
2018,3,15,15,45,111.0,182.0,4.5,13.45,233.0,253.87,208.96
2018,3,15,16,0,140.0,168.0,4.3,12.8,228.0,249.32,205.98
2018,3,15,16,15,327.5,127.5,4.05,12.45,244.0,300.72,249.03
2018,3,15,16,30,515.0,87.0,3.8,12.1,260.0,333.93,273.48
2018,3,15,16,45,516.0,76.5,3.55,11.8,224.5,290.1,232.98
2018,3,15,17,0,517.0,66.0,3.3,11.5,189.0,245.35,190.46
2018,3,15,17,15,377.0,56.0,3.05,11.25,134.0,161.43,118.79
2018,3,15,17,30,237.0,46.0,2.8,11.0,79.0,98.19,66.82
2018,3,15,17,45,151.5,31.0,2.55,10.7,48.5,55.07,29.45
2018,3,15,18,0,66.0,16.0,2.3,10.4,18.0,18.92,0.0
2018,3,15,18,15,33.0,8.0,2.25,10.3,9.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,10.1,1.5,1.36,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.3,3.0,2.73,0.0
2018,3,16,6,45,0.0,6.0,2.55,10.55,6.0,5.26,0.0
2018,3,16,7,0,0.0,9.0,2.7,10.8,9.0,7.9,1.04
2018,3,16,7,15,0.0,12.5,2.85,11.0,12.5,10.98,3.81
2018,3,16,7,30,0.0,16.0,3.0,11.2,16.0,14.06,6.56
2018,3,16,7,45,0.0,22.0,3.15,11.4,22.0,19.35,11.19
2018,3,16,8,0,0.0,28.0,3.3,11.6,28.0,24.65,15.77
2018,3,16,8,15,0.0,36.5,3.4,11.7,36.5,32.17,22.21
2018,3,16,8,30,0.0,45.0,3.5,11.8,45.0,39.71,28.61
2018,3,16,8,45,0.5,71.0,3.6,11.95,71.5,63.1,48.48
2018,3,16,9,0,1.0,97.0,3.7,12.1,98.0,86.93,68.47
2018,3,16,9,15,16.5,162.0,3.8,12.15,172.0,159.37,129.25
2018,3,16,9,30,32.0,227.0,3.9,12.2,246.0,246.38,200.63
2018,3,16,9,45,27.5,227.5,3.95,12.3,244.5,244.26,198.1
2018,3,16,10,0,23.0,228.0,4.0,12.4,243.0,230.36,186.26
2018,3,16,10,15,22.0,232.5,4.1,12.4,247.5,234.4,189.25
2018,3,16,10,30,21.0,237.0,4.2,12.4,252.0,238.36,192.17
2018,3,16,10,45,12.5,208.5,4.3,12.4,217.5,202.92,162.93
2018,3,16,11,0,4.0,180.0,4.4,12.4,183.0,167.57,133.67
2018,3,16,11,15,67.5,241.0,4.5,12.4,293.0,302.01,245.05
2018,3,16,11,30,131.0,302.0,4.6,12.4,403.0,448.03,361.91
2018,3,16,11,45,116.5,294.5,4.7,12.45,385.0,426.89,344.4
2018,3,16,12,0,102.0,287.0,4.8,12.5,367.0,404.92,326.76
2018,3,16,12,15,56.0,253.5,4.85,12.5,297.5,305.85,246.83
2018,3,16,12,30,10.0,220.0,4.9,12.5,228.0,212.24,169.81
2018,3,16,12,45,9.5,210.0,5.0,12.5,217.5,202.0,161.72
2018,3,16,13,0,9.0,200.0,5.1,12.5,207.0,191.77,153.51
2018,3,16,13,15,6.0,176.0,5.1,12.45,180.5,165.76,132.29
2018,3,16,13,30,3.0,152.0,5.1,12.4,154.0,140.07,111.25
2018,3,16,13,45,83.5,196.5,5.1,12.35,255.0,281.16,230.0
2018,3,16,14,0,164.0,241.0,5.1,12.3,356.0,398.94,326.98
2018,3,16,14,15,107.5,239.0,5.0,12.2,313.0,341.75,279.34
2018,3,16,14,30,51.0,237.0,4.9,12.1,270.0,274.67,223.75
2018,3,16,14,45,46.0,219.0,4.85,12.0,247.5,250.0,204.11
2018,3,16,15,0,41.0,201.0,4.8,11.9,225.0,225.74,184.58
2018,3,16,15,15,79.5,201.5,4.8,11.9,243.5,252.23,207.85
2018,3,16,15,30,118.0,202.0,4.8,11.9,262.0,285.05,235.83
2018,3,16,15,45,186.5,175.0,4.55,11.55,259.5,292.29,243.33
2018,3,16,16,0,255.0,148.0,4.3,11.2,257.0,300.39,250.61
2018,3,16,16,15,298.5,130.0,3.9,10.85,242.5,288.14,239.68
2018,3,16,16,30,342.0,112.0,3.5,10.5,228.0,277.98,229.32
2018,3,16,16,45,365.5,93.0,3.1,10.15,198.0,244.92,198.64
2018,3,16,17,0,389.0,74.0,2.7,9.8,168.0,208.56,163.69
2018,3,16,17,15,326.0,60.5,2.3,9.15,126.0,152.18,113.55
2018,3,16,17,30,263.0,47.0,1.9,8.5,84.0,103.69,71.08
2018,3,16,17,45,194.0,32.5,1.5,7.85,53.5,61.65,33.9
2018,3,16,18,0,125.0,18.0,1.1,7.2,23.0,24.5,0.0
2018,3,16,18,15,62.5,9.0,1.1,7.0,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,7.8,1.5,1.36,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.1,3.0,2.63,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.4,5.5,4.82,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.7,8.0,7.02,0.36
2018,3,17,7,15,0.0,11.5,1.9,8.9,11.5,10.1,3.14
2018,3,17,7,30,0.0,15.0,2.0,9.1,15.0,13.18,5.9
2018,3,17,7,45,8.5,35.0,2.1,9.3,38.0,34.8,24.76
2018,3,17,8,0,17.0,55.0,2.2,9.5,61.0,57.75,44.74
2018,3,17,8,15,84.5,113.5,2.2,9.7,149.5,156.52,129.62
2018,3,17,8,30,152.0,172.0,2.2,9.9,238.0,260.51,216.7
2018,3,17,8,45,270.0,183.0,2.2,10.1,317.0,363.02,301.26
2018,3,17,9,0,388.0,194.0,2.2,10.3,396.0,468.72,386.27
2018,3,17,9,15,461.5,193.5,2.15,10.45,453.5,553.15,451.75
2018,3,17,9,30,535.0,193.0,2.1,10.6,511.0,631.8,511.39
2018,3,17,9,45,633.5,173.5,2.05,10.8,573.5,720.99,577.79
2018,3,17,10,0,732.0,154.0,2.0,11.0,636.0,809.9,640.68
2018,3,17,10,15,792.0,139.5,1.95,11.2,683.0,868.75,679.38
2018,3,17,10,30,852.0,125.0,1.9,11.4,730.0,933.28,721.44
2018,3,17,10,45,848.5,131.0,1.85,11.55,750.5,960.44,737.26
2018,3,17,11,0,845.0,137.0,1.8,11.7,771.0,983.91,750.91
2018,3,17,11,15,841.5,142.0,1.8,11.8,784.5,1002.54,762.16
2018,3,17,11,30,838.0,147.0,1.8,11.9,798.0,1017.39,771.02
2018,3,17,11,45,691.0,204.0,1.8,12.0,744.5,948.35,723.78
2018,3,17,12,0,544.0,261.0,1.8,12.1,691.0,859.13,660.66
2018,3,17,12,15,361.5,279.0,1.85,12.15,564.5,694.79,541.84
2018,3,17,12,30,179.0,297.0,1.9,12.2,438.0,493.15,390.37
2018,3,17,12,45,98.5,252.0,1.95,12.2,329.5,362.24,289.65
2018,3,17,13,0,18.0,207.0,2.0,12.2,221.0,218.47,174.12
2018,3,17,13,15,16.5,181.0,2.1,12.1,193.5,190.2,152.06
2018,3,17,13,30,15.0,155.0,2.2,12.0,166.0,162.24,129.65
2018,3,17,13,45,115.0,201.5,2.25,11.9,283.0,315.6,257.19
2018,3,17,14,0,215.0,248.0,2.3,11.8,400.0,467.09,377.77
2018,3,17,14,15,290.0,254.5,2.3,11.7,450.0,532.06,428.89
2018,3,17,14,30,365.0,261.0,2.3,11.6,500.0,590.78,474.95
2018,3,17,14,45,476.5,211.5,2.35,11.45,504.5,625.45,504.4
2018,3,17,15,0,588.0,162.0,2.4,11.3,509.0,641.44,519.66
2018,3,17,15,15,551.5,152.0,2.4,11.3,458.5,575.92,469.56
2018,3,17,15,30,515.0,142.0,2.4,11.3,408.0,506.41,415.89
2018,3,17,15,45,526.0,125.0,2.3,11.05,374.0,472.49,389.31
2018,3,17,16,0,537.0,108.0,2.2,10.8,340.0,430.28,355.06
2018,3,17,16,15,614.0,91.0,1.95,10.5,325.0,418.71,343.66
2018,3,17,16,30,691.0,74.0,1.7,10.2,310.0,396.94,321.81
2018,3,17,16,45,638.0,68.0,1.5,9.9,257.5,326.62,260.17
2018,3,17,17,0,585.0,62.0,1.3,9.6,205.0,261.69,201.94
2018,3,17,17,15,494.5,54.0,1.2,9.15,154.5,190.84,139.7
2018,3,17,17,30,404.0,46.0,1.1,8.7,104.0,130.94,87.8
2018,3,17,17,45,265.5,33.0,1.0,8.2,64.5,71.69,39.35
2018,3,17,18,0,127.0,20.0,0.9,7.7,25.0,26.29,0.0
2018,3,17,18,15,63.5,10.0,0.9,7.5,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,6,15,70.0,12.5,0.75,5.95,16.0,12.26,0.0
2018,3,18,6,30,140.0,25.0,0.8,6.3,32.0,34.8,0.0
2018,3,18,6,45,210.0,39.0,0.85,6.7,64.0,71.95,44.04
2018,3,18,7,0,280.0,53.0,0.9,7.1,96.0,115.5,81.58
2018,3,18,7,15,401.0,64.5,1.0,7.65,152.5,179.26,135.28
2018,3,18,7,30,522.0,76.0,1.1,8.2,209.0,260.95,205.28
2018,3,18,7,45,497.5,91.0,1.15,8.75,240.5,297.9,240.56
2018,3,18,8,0,473.0,106.0,1.2,9.3,272.0,334.01,273.36
2018,3,18,8,15,546.5,111.0,1.25,9.85,331.0,410.67,336.73
2018,3,18,8,30,620.0,116.0,1.3,10.4,390.0,490.77,400.74
2018,3,18,8,45,702.5,111.5,1.3,10.9,454.5,572.85,464.26
2018,3,18,9,0,785.0,107.0,1.3,11.4,519.0,661.03,530.11
2018,3,18,9,15,704.5,136.5,1.25,11.95,529.5,674.55,536.55
2018,3,18,9,30,624.0,166.0,1.2,12.5,540.0,677.55,535.41
2018,3,18,9,45,554.5,202.5,1.15,13.0,550.0,682.15,535.21
2018,3,18,10,0,485.0,239.0,1.1,13.5,560.0,685.1,533.35
2018,3,18,10,15,434.0,271.0,1.1,13.75,568.5,692.44,535.86
2018,3,18,10,30,383.0,303.0,1.1,14.0,577.0,681.0,525.26
2018,3,18,10,45,301.5,332.5,1.1,14.3,552.5,648.09,498.59
2018,3,18,11,0,220.0,362.0,1.1,14.6,528.0,593.3,456.55
2018,3,18,11,15,347.5,332.0,1.05,14.6,600.5,707.15,540.45
2018,3,18,11,30,475.0,302.0,1.0,14.6,673.0,823.74,621.23
2018,3,18,11,45,497.5,297.5,0.9,14.6,689.5,847.41,634.33
2018,3,18,12,0,520.0,293.0,0.8,14.6,706.0,868.92,646.97
2018,3,18,12,15,452.0,319.0,0.8,14.55,678.0,828.43,617.9
2018,3,18,12,30,384.0,345.0,0.8,14.5,650.0,770.33,577.87
2018,3,18,12,45,298.0,358.5,0.75,14.4,593.5,695.82,525.04
2018,3,18,13,0,212.0,372.0,0.7,14.3,537.0,603.89,459.38
2018,3,18,13,15,128.5,346.0,0.75,14.2,445.5,490.03,377.53
2018,3,18,13,30,45.0,320.0,0.8,14.1,354.0,362.25,281.97
2018,3,18,13,45,37.0,300.0,0.85,14.05,327.5,332.21,260.47
2018,3,18,14,0,29.0,280.0,0.9,14.0,301.0,302.62,238.28
2018,3,18,14,15,24.5,260.5,0.95,13.9,277.5,263.89,208.86
2018,3,18,14,30,20.0,241.0,1.0,13.8,254.0,240.21,190.86
2018,3,18,14,45,15.0,219.0,1.0,13.7,228.5,214.07,170.53
2018,3,18,15,0,10.0,197.0,1.0,13.6,203.0,188.45,150.41
2018,3,18,15,15,10.0,187.0,1.0,13.6,192.5,178.66,142.98
2018,3,18,15,30,10.0,177.0,1.0,13.6,182.0,168.9,135.47
2018,3,18,15,45,6.5,151.5,0.75,13.15,154.5,141.97,113.79
2018,3,18,16,0,3.0,126.0,0.5,12.7,127.0,115.61,92.36
2018,3,18,16,15,12.5,109.5,0.5,12.4,114.0,104.92,83.94
2018,3,18,16,30,22.0,93.0,0.5,12.1,101.0,96.45,77.0
2018,3,18,16,45,11.0,78.5,0.55,11.8,82.5,74.42,58.39
2018,3,18,17,0,0.0,64.0,0.6,11.5,64.0,57.05,43.65
2018,3,18,17,15,4.5,50.5,0.65,11.25,51.0,46.04,33.81
2018,3,18,17,30,9.0,37.0,0.7,11.0,38.0,34.5,23.22
2018,3,18,17,45,19.5,26.5,0.75,10.7,27.5,26.68,14.57
2018,3,18,18,0,30.0,16.0,0.8,10.4,17.0,16.5,0.0
2018,3,18,18,15,15.0,8.0,0.85,10.25,8.5,7.28,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,19,6,15,89.0,11.5,1.2,5.85,16.5,11.67,0.0
2018,3,19,6,30,178.0,23.0,1.4,6.8,33.0,36.22,0.0
2018,3,19,6,45,332.0,34.5,1.55,7.8,78.0,86.01,50.64
2018,3,19,7,0,486.0,46.0,1.7,8.8,123.0,152.99,104.52
2018,3,19,7,15,556.5,53.5,1.85,9.6,173.5,213.11,158.2
2018,3,19,7,30,627.0,61.0,2.0,10.4,224.0,281.56,219.43
2018,3,19,7,45,595.0,78.0,2.15,11.15,260.0,327.3,262.78
2018,3,19,8,0,563.0,95.0,2.3,11.9,296.0,368.19,299.88
2018,3,19,8,15,558.5,111.5,2.5,12.75,336.0,417.85,341.85
2018,3,19,8,30,554.0,128.0,2.7,13.6,376.0,461.08,377.07
2018,3,19,8,45,710.0,107.0,2.9,14.4,460.5,573.29,466.08
2018,3,19,9,0,866.0,86.0,3.1,15.2,545.0,691.48,556.84
2018,3,19,9,15,879.5,89.5,3.15,15.8,588.5,747.79,596.2
2018,3,19,9,30,893.0,93.0,3.2,16.4,632.0,796.76,628.87
2018,3,19,9,45,827.0,119.5,3.25,17.0,643.0,816.64,640.2
2018,3,19,10,0,761.0,146.0,3.3,17.6,654.0,826.45,644.56
2018,3,19,10,15,814.0,135.0,3.35,18.0,701.0,884.27,683.52
2018,3,19,10,30,867.0,124.0,3.4,18.4,748.0,946.72,724.7
2018,3,19,10,45,898.0,116.0,3.45,18.75,780.5,981.49,746.43
2018,3,19,11,0,929.0,108.0,3.5,19.1,813.0,1023.25,773.0
2018,3,19,11,15,942.0,105.0,3.55,19.35,832.5,1050.19,789.7
2018,3,19,11,30,955.0,102.0,3.6,19.6,852.0,1073.57,804.17
2018,3,19,11,45,897.0,130.0,3.7,19.8,840.0,1055.7,791.83
2018,3,19,12,0,839.0,158.0,3.8,20.0,828.0,1044.72,784.54
2018,3,19,12,15,728.0,207.5,3.75,19.95,788.5,995.21,750.95
2018,3,19,12,30,617.0,257.0,3.7,19.9,749.0,931.75,706.7
2018,3,19,12,45,634.0,246.0,3.65,19.85,747.0,932.97,708.62
2018,3,19,13,0,651.0,235.0,3.6,19.8,745.0,930.7,707.72
2018,3,19,13,15,531.0,274.5,3.4,19.75,685.0,839.03,640.51
2018,3,19,13,30,411.0,314.0,3.2,19.7,625.0,738.6,566.91
2018,3,19,13,45,559.5,247.0,3.05,19.65,655.5,810.39,622.35
2018,3,19,14,0,708.0,180.0,2.9,19.6,686.0,862.91,660.88
2018,3,19,14,15,714.5,169.5,2.75,19.6,661.0,833.28,639.81
2018,3,19,14,30,721.0,159.0,2.6,19.6,636.0,800.42,617.17
2018,3,19,14,45,678.5,158.5,2.4,19.6,587.0,735.87,571.25
2018,3,19,15,0,636.0,158.0,2.2,19.6,538.0,672.19,524.63
2018,3,19,15,15,555.5,166.0,2.2,19.6,480.0,586.14,461.31
2018,3,19,15,30,475.0,174.0,2.2,19.6,422.0,512.05,405.37
2018,3,19,15,45,520.5,140.5,1.85,19.15,389.0,478.34,380.24
2018,3,19,16,0,566.0,107.0,1.5,18.7,356.0,443.81,352.91
2018,3,19,16,15,640.5,89.0,1.3,18.05,338.0,428.12,339.03
2018,3,19,16,30,715.0,71.0,1.1,17.4,320.0,401.84,314.78
2018,3,19,16,45,666.5,65.5,0.9,16.7,267.5,333.03,256.59
2018,3,19,17,0,618.0,60.0,0.7,16.0,215.0,268.44,200.54
2018,3,19,17,15,521.5,51.5,0.7,15.55,161.0,193.71,137.34
2018,3,19,17,30,425.0,43.0,0.7,15.1,107.0,130.8,84.75
2018,3,19,17,45,282.0,31.0,0.75,14.6,66.5,70.91,38.17
2018,3,19,18,0,139.0,19.0,0.8,14.1,26.0,26.69,0.0
2018,3,19,18,15,69.5,9.5,0.75,13.9,13.0,8.66,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.15,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.2,4.0,3.5,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.25,5.5,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.3,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,3.05,11.3,8.5,7.46,0.8
2018,3,20,7,30,0.0,10.0,2.9,11.3,10.0,8.78,1.99
2018,3,20,7,45,0.0,12.5,2.7,11.35,12.5,10.99,3.92
2018,3,20,8,0,0.0,15.0,2.5,11.4,15.0,13.19,5.83
2018,3,20,8,15,0.0,19.0,2.65,11.5,19.0,16.73,8.86
2018,3,20,8,30,0.0,23.0,2.8,11.6,23.0,20.27,11.86
2018,3,20,8,45,0.0,29.5,2.95,11.65,29.5,26.02,16.75
2018,3,20,9,0,0.0,36.0,3.1,11.7,36.0,31.78,21.61
2018,3,20,9,15,0.0,49.0,3.25,11.85,49.0,43.31,31.33
2018,3,20,9,30,0.0,62.0,3.4,12.0,62.0,54.87,40.98
2018,3,20,9,45,0.0,66.0,3.55,12.15,66.0,58.45,43.86
2018,3,20,10,0,0.0,70.0,3.7,12.3,70.0,62.03,46.73
2018,3,20,10,15,0.0,81.0,3.85,12.45,81.0,71.84,54.81
2018,3,20,10,30,0.0,92.0,4.0,12.6,92.0,81.67,62.86
2018,3,20,10,45,0.0,89.0,4.1,12.7,89.0,79.02,60.54
2018,3,20,11,0,0.0,86.0,4.2,12.8,86.0,76.37,58.24
2018,3,20,11,15,0.0,79.0,4.3,12.95,79.0,70.15,52.99
2018,3,20,11,30,0.0,72.0,4.4,13.1,72.0,63.93,47.76
2018,3,20,11,45,0.0,69.5,4.5,13.25,69.5,61.71,45.87
2018,3,20,12,0,0.0,67.0,4.6,13.4,67.0,59.49,43.99
2018,3,20,12,15,0.0,67.0,4.65,13.5,67.0,59.49,43.97
2018,3,20,12,30,0.0,67.0,4.7,13.6,67.0,59.49,43.96
2018,3,20,12,45,0.0,66.0,4.75,13.7,66.0,58.59,43.21
2018,3,20,13,0,0.0,65.0,4.8,13.8,65.0,57.69,42.47
2018,3,20,13,15,0.0,68.0,4.65,13.8,68.0,60.35,44.71
2018,3,20,13,30,0.0,71.0,4.5,13.8,71.0,63.0,46.96
2018,3,20,13,45,0.0,70.0,4.4,13.85,70.0,62.09,46.26
2018,3,20,14,0,0.0,69.0,4.3,13.9,69.0,61.18,45.56
2018,3,20,14,15,0.0,65.5,4.2,13.9,65.5,58.04,43.03
2018,3,20,14,30,0.0,62.0,4.1,13.9,62.0,54.91,40.51
2018,3,20,14,45,0.0,60.5,3.95,13.85,60.5,53.55,39.48
2018,3,20,15,0,0.0,59.0,3.8,13.8,59.0,52.2,38.46
2018,3,20,15,15,0.0,67.0,3.8,13.8,67.0,59.28,44.54
2018,3,20,15,30,0.0,75.0,3.8,13.8,75.0,66.37,50.65
2018,3,20,15,45,0.0,91.0,3.65,13.65,91.0,80.78,63.01
2018,3,20,16,0,0.0,107.0,3.5,13.5,107.0,95.8,75.92
2018,3,20,16,15,4.0,107.5,3.45,13.4,109.0,98.59,78.54
2018,3,20,16,30,8.0,108.0,3.4,13.3,111.0,101.06,80.8
2018,3,20,16,45,8.0,90.5,3.35,13.2,93.0,84.46,66.73
2018,3,20,17,0,8.0,73.0,3.3,13.1,75.0,67.94,52.49
2018,3,20,17,15,4.0,54.5,3.2,12.95,55.5,49.54,36.56
2018,3,20,17,30,0.0,36.0,3.1,12.8,36.0,31.78,21.14
2018,3,20,17,45,5.0,23.5,3.05,12.7,24.0,21.34,11.15
2018,3,20,18,0,10.0,11.0,3.0,12.6,12.0,10.47,0.0
2018,3,20,18,15,5.0,5.5,2.95,12.6,6.0,5.0,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.35,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.4,2.0,0.0,0.0
2018,3,21,6,15,9.0,7.0,1.95,14.55,7.5,6.5,0.0
2018,3,21,6,30,9.0,12.0,2.1,14.7,13.0,11.46,0.0
2018,3,21,6,45,4.5,21.5,2.3,14.85,22.0,19.57,10.15
2018,3,21,7,0,0.0,31.0,2.5,15.0,31.0,27.32,17.38
2018,3,21,7,15,0.0,43.0,2.65,15.1,43.0,37.94,26.68
2018,3,21,7,30,0.0,55.0,2.8,15.2,55.0,48.57,35.88
2018,3,21,7,45,0.0,66.0,2.95,15.35,66.0,58.39,44.23
2018,3,21,8,0,0.0,77.0,3.1,15.5,77.0,68.3,52.51
2018,3,21,8,15,1.5,102.0,3.2,15.65,102.5,92.05,72.31
2018,3,21,8,30,3.0,127.0,3.3,15.8,128.0,116.24,92.2
2018,3,21,8,45,20.0,170.5,3.35,15.95,181.0,168.37,135.12
2018,3,21,9,0,37.0,214.0,3.4,16.1,234.0,232.23,186.8
2018,3,21,9,15,55.5,242.0,3.45,16.3,274.5,276.31,221.82
2018,3,21,9,30,74.0,270.0,3.5,16.5,315.0,322.27,257.91
2018,3,21,9,45,79.0,286.0,3.55,16.65,337.0,346.08,275.96
2018,3,21,10,0,84.0,302.0,3.6,16.8,359.0,370.17,294.16
2018,3,21,10,15,74.5,313.0,3.7,16.95,365.0,376.26,297.92
2018,3,21,10,30,65.0,324.0,3.8,17.1,371.0,381.55,301.12
2018,3,21,10,45,56.0,326.0,3.9,17.25,367.5,376.89,296.75
2018,3,21,11,0,47.0,328.0,4.0,17.4,364.0,371.61,291.98
2018,3,21,11,15,59.0,347.0,4.0,17.5,393.0,404.8,317.46
2018,3,21,11,30,71.0,366.0,4.0,17.6,422.0,438.29,342.86
2018,3,21,11,45,106.5,378.0,4.05,17.75,463.5,487.89,381.18
2018,3,21,12,0,142.0,390.0,4.1,17.9,505.0,555.48,432.22
2018,3,21,12,15,264.0,370.5,4.1,17.95,583.5,675.93,524.34
2018,3,21,12,30,386.0,351.0,4.1,18.0,662.0,777.12,600.25
2018,3,21,12,45,284.5,356.0,4.05,18.05,584.0,677.49,524.93
2018,3,21,13,0,183.0,361.0,4.0,18.1,506.0,561.01,437.02
2018,3,21,13,15,119.0,346.5,4.05,18.1,440.0,479.38,374.84
2018,3,21,13,30,55.0,332.0,4.1,18.1,374.0,383.23,300.24
2018,3,21,13,45,65.0,329.0,4.1,18.15,377.0,388.05,304.9
2018,3,21,14,0,75.0,326.0,4.1,18.2,380.0,392.16,308.71
2018,3,21,14,15,63.5,300.0,4.1,18.2,344.5,351.93,277.81
2018,3,21,14,30,52.0,274.0,4.1,18.2,309.0,312.53,247.39
2018,3,21,14,45,56.0,264.5,4.15,18.15,300.0,303.87,241.36
2018,3,21,15,0,60.0,255.0,4.2,18.1,291.0,294.8,234.91
2018,3,21,15,15,45.5,224.0,4.2,18.1,250.0,249.56,199.15
2018,3,21,15,30,31.0,193.0,4.2,18.1,209.0,205.98,164.37
2018,3,21,15,45,59.5,182.0,3.85,17.9,209.5,210.86,169.34
2018,3,21,16,0,88.0,171.0,3.5,17.7,210.0,212.68,171.39
2018,3,21,16,15,60.5,133.5,3.2,17.35,159.0,156.33,125.25
2018,3,21,16,30,33.0,96.0,2.9,17.0,108.0,103.79,81.78
2018,3,21,16,45,21.5,84.5,2.6,16.7,92.0,86.5,67.35
2018,3,21,17,0,10.0,73.0,2.3,16.4,76.0,68.49,52.22
2018,3,21,17,15,5.0,56.5,2.25,16.1,58.0,51.61,37.81
2018,3,21,17,30,0.0,40.0,2.2,15.8,40.0,35.44,23.95
2018,3,21,17,45,5.0,26.5,2.15,15.55,27.0,24.0,13.24
2018,3,21,18,0,10.0,13.0,2.1,15.3,14.0,12.26,0.0
2018,3,21,18,15,5.0,6.5,2.1,15.15,7.0,5.91,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,22,5,45,4.5,0.5,3.15,13.5,0.5,0.0,0.0
2018,3,22,6,0,9.0,1.0,3.2,13.5,1.0,0.0,0.0
2018,3,22,6,15,9.0,3.0,3.3,13.6,3.5,2.88,0.0
2018,3,22,6,30,9.0,5.0,3.4,13.7,6.0,5.4,0.0
2018,3,22,6,45,4.5,7.0,3.5,13.85,7.5,6.91,0.0
2018,3,22,7,0,0.0,9.0,3.6,14.0,9.0,7.9,1.04
2018,3,22,7,15,0.0,10.5,3.7,14.15,10.5,9.22,2.25
2018,3,22,7,30,0.0,12.0,3.8,14.3,12.0,10.54,3.42
2018,3,22,7,45,0.0,17.0,3.9,14.4,17.0,14.95,7.21
2018,3,22,8,0,0.0,22.0,4.0,14.5,22.0,19.36,10.98
2018,3,22,8,15,0.0,30.5,4.15,14.8,30.5,26.88,17.33
2018,3,22,8,30,0.0,39.0,4.3,15.1,39.0,34.41,23.63
2018,3,22,8,45,0.0,61.5,4.45,15.35,61.5,54.37,40.35
2018,3,22,9,0,0.0,84.0,4.6,15.6,84.0,74.39,56.91
2018,3,22,9,15,5.0,114.5,4.65,15.9,117.5,105.86,82.92
2018,3,22,9,30,10.0,145.0,4.7,16.2,151.0,138.3,109.4
2018,3,22,9,45,7.0,143.0,4.8,16.55,147.5,134.32,105.64
2018,3,22,10,0,4.0,141.0,4.9,16.9,144.0,130.13,101.76
2018,3,22,10,15,6.0,149.5,4.85,16.9,154.0,139.96,109.65
2018,3,22,10,30,8.0,158.0,4.8,16.9,164.0,149.94,117.62
2018,3,22,10,45,37.0,236.5,4.7,16.95,265.0,264.4,210.06
2018,3,22,11,0,66.0,315.0,4.6,17.0,366.0,375.56,297.29
2018,3,22,11,15,109.0,340.0,4.55,17.0,426.0,462.76,365.0
2018,3,22,11,30,152.0,365.0,4.5,17.0,486.0,534.76,420.13
2018,3,22,11,45,153.5,356.5,4.45,16.95,480.0,528.83,415.36
2018,3,22,12,0,155.0,348.0,4.4,16.9,474.0,522.16,410.41
2018,3,22,12,15,92.5,323.0,4.3,16.8,398.0,414.47,326.71
2018,3,22,12,30,30.0,298.0,4.2,16.7,322.0,324.41,255.11
2018,3,22,12,45,136.5,306.0,4.1,16.6,414.5,456.52,361.35
2018,3,22,13,0,243.0,314.0,4.0,16.5,507.0,585.95,461.72
2018,3,22,13,15,508.0,237.5,3.95,16.3,630.5,774.93,608.33
2018,3,22,13,30,773.0,161.0,3.9,16.1,754.0,935.2,724.83
2018,3,22,13,45,497.5,215.0,3.8,15.9,592.0,715.93,564.59
2018,3,22,14,0,222.0,269.0,3.7,15.7,430.0,493.19,392.54
2018,3,22,14,15,157.0,264.5,3.7,15.4,376.0,409.32,328.06
2018,3,22,14,30,92.0,260.0,3.7,15.1,322.0,330.84,265.72
2018,3,22,14,45,81.0,251.5,3.7,14.85,304.0,309.69,249.51
2018,3,22,15,0,70.0,243.0,3.7,14.6,286.0,289.26,233.6
2018,3,22,15,15,233.0,208.5,3.7,14.6,335.5,387.25,316.05
2018,3,22,15,30,396.0,174.0,3.7,14.6,385.0,457.32,373.84
2018,3,22,15,45,453.0,153.0,3.75,13.7,373.0,447.68,367.56
2018,3,22,16,0,510.0,132.0,3.8,12.8,361.0,430.91,354.88
2018,3,22,16,15,556.0,110.5,3.8,12.4,332.5,405.24,332.84
2018,3,22,16,30,602.0,89.0,3.8,12.0,304.0,368.6,300.17
2018,3,22,16,45,426.0,90.5,3.8,11.6,230.5,260.95,209.8
2018,3,22,17,0,250.0,92.0,3.8,11.2,157.0,173.28,136.63
2018,3,22,17,15,183.0,75.0,3.65,10.85,116.5,122.51,92.99
2018,3,22,17,30,116.0,58.0,3.5,10.5,76.0,80.31,57.62
2018,3,22,17,45,72.0,39.0,3.35,10.1,49.0,46.16,28.91
2018,3,22,18,0,28.0,20.0,3.2,9.7,22.0,19.74,0.0
2018,3,22,18,15,14.0,10.0,3.1,9.5,11.0,9.1,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,4.9,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.2,2.0,0.0,0.0
2018,3,23,6,15,140.0,16.5,1.05,5.95,26.5,17.46,0.0
2018,3,23,6,30,264.0,31.0,1.3,6.7,51.0,53.32,22.34
2018,3,23,6,45,396.5,41.0,1.55,7.5,98.5,103.05,63.57
2018,3,23,7,0,529.0,51.0,1.8,8.3,146.0,169.2,117.7
2018,3,23,7,15,609.5,57.0,2.0,8.8,201.0,233.74,175.28
2018,3,23,7,30,690.0,63.0,2.2,9.3,256.0,307.71,241.42
2018,3,23,7,45,739.0,67.0,2.35,9.8,312.0,375.69,302.38
2018,3,23,8,0,788.0,71.0,2.5,10.3,368.0,448.46,365.51
2018,3,23,8,15,820.0,74.5,2.5,10.8,422.0,516.01,422.11
2018,3,23,8,30,852.0,78.0,2.5,11.3,476.0,585.28,477.87
2018,3,23,8,45,875.5,80.0,2.5,11.75,526.0,648.88,527.33
2018,3,23,9,0,899.0,82.0,2.5,12.2,576.0,708.24,572.0
2018,3,23,9,15,915.0,84.5,2.4,12.65,621.5,765.95,611.34
2018,3,23,9,30,931.0,87.0,2.3,13.1,667.0,822.24,648.19
2018,3,23,9,45,942.0,88.0,2.2,13.5,705.0,871.07,678.93
2018,3,23,10,0,953.0,89.0,2.1,13.9,743.0,917.44,707.29
2018,3,23,10,15,960.0,91.0,2.05,14.25,774.5,958.68,732.23
2018,3,23,10,30,967.0,93.0,2.0,14.6,806.0,996.7,754.68
2018,3,23,10,45,972.5,93.5,2.0,14.95,830.0,1028.24,773.22
2018,3,23,11,0,978.0,94.0,2.0,15.3,854.0,1056.1,789.32
2018,3,23,11,15,981.5,95.0,2.05,15.55,870.5,1078.73,803.02
2018,3,23,11,30,985.0,96.0,2.1,15.8,887.0,1097.33,814.24
2018,3,23,11,45,985.5,96.0,2.2,16.0,893.5,1107.67,821.12
2018,3,23,12,0,986.0,96.0,2.3,16.2,900.0,1113.78,825.49
2018,3,23,12,15,984.5,96.5,2.45,16.3,898.5,1114.14,827.26
2018,3,23,12,30,983.0,97.0,2.6,16.4,897.0,1110.23,826.38
2018,3,23,12,45,981.5,96.0,2.7,16.5,887.5,1100.41,821.14
2018,3,23,13,0,980.0,95.0,2.8,16.6,878.0,1086.4,813.27
2018,3,23,13,15,975.5,94.5,2.9,16.6,860.0,1065.89,801.47
2018,3,23,13,30,971.0,94.0,3.0,16.6,842.0,1041.45,787.08
2018,3,23,13,45,963.5,92.5,3.05,16.55,815.0,1009.31,767.13
2018,3,23,14,0,956.0,91.0,3.1,16.5,788.0,973.7,744.75
2018,3,23,14,15,947.0,89.0,3.15,16.35,754.5,932.95,718.91
2018,3,23,14,30,938.0,87.0,3.2,16.2,721.0,889.24,690.72
2018,3,23,14,45,922.5,86.5,3.2,16.0,680.5,839.3,657.53
2018,3,23,15,0,907.0,86.0,3.2,15.8,640.0,787.43,622.49
2018,3,23,15,15,759.5,116.0,3.2,15.8,557.0,680.39,544.38
2018,3,23,15,30,612.0,146.0,3.2,15.8,474.0,575.41,463.39
2018,3,23,15,45,477.5,156.5,3.25,15.25,398.0,465.33,377.93
2018,3,23,16,0,343.0,167.0,3.3,14.7,322.0,364.51,297.44
2018,3,23,16,15,319.5,149.5,3.15,14.15,280.5,314.2,256.52
2018,3,23,16,30,296.0,132.0,3.0,13.6,239.0,266.1,216.23
2018,3,23,16,45,212.0,116.5,2.85,13.1,187.0,199.63,160.55
2018,3,23,17,0,128.0,101.0,2.7,12.6,135.0,139.08,109.95
2018,3,23,17,15,87.5,79.5,2.45,11.85,100.5,99.15,76.1
2018,3,23,17,30,47.0,58.0,2.2,11.1,66.0,62.36,45.31
2018,3,23,17,45,84.5,39.5,1.95,10.3,47.0,49.41,31.23
2018,3,23,18,0,122.0,21.0,1.7,9.5,28.0,26.7,0.75
2018,3,23,18,15,61.0,10.5,1.7,9.25,14.0,9.55,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
