Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,6,0,73.0,16.0,0.9,10.5,18.0,14.55,0.0
2018,4,3,6,15,196.5,32.0,1.05,11.2,54.0,34.04,14.72
2018,4,3,6,30,320.0,48.0,1.2,11.9,90.0,76.67,45.03
2018,4,3,6,45,415.5,58.0,1.35,12.6,139.0,126.93,83.35
2018,4,3,7,0,511.0,68.0,1.5,13.3,188.0,187.83,133.72
2018,4,3,7,15,576.5,75.0,1.45,13.9,242.5,248.94,186.86
2018,4,3,7,30,642.0,82.0,1.4,14.5,297.0,317.56,245.85
2018,4,3,7,45,690.0,85.5,1.35,15.15,351.5,382.49,300.8
2018,4,3,8,0,738.0,89.0,1.3,15.8,406.0,451.82,357.23
2018,4,3,8,15,771.5,91.5,1.25,16.55,459.0,515.99,407.43
2018,4,3,8,30,805.0,94.0,1.2,17.3,512.0,582.3,457.03
2018,4,3,8,45,831.0,95.5,1.15,18.05,561.5,644.22,501.29
2018,4,3,9,0,857.0,97.0,1.1,18.8,611.0,706.41,543.86
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,761.3,578.55
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,809.11,606.83
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,857.19,634.48
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,903.03,659.92
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,941.9,682.54
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,977.71,703.1
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,1007.82,719.04
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,1034.39,732.74
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,1055.36,743.87
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,1072.44,752.76
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,1082.46,758.74
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,1088.42,762.49
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,1086.4,760.88
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,1080.32,757.07
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,1066.75,748.92
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,1049.38,738.68
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,1029.05,728.13
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,1005.05,715.31
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,974.21,698.16
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,940.14,678.85
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,898.94,654.99
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,862.04,633.62
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,812.8,604.17
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,761.7,572.79
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,705.69,535.32
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,648.81,495.09
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,585.46,450.91
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,522.83,405.14
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,456.31,353.72
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,391.88,302.01
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,321.42,244.22
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,257.08,189.97
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,181.69,128.44
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,118.5,78.2
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,75.98,45.13
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,41.48,20.44
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,18.65,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,10.01,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,22.79,11.04
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,36.13,24.47
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,46.52,33.84
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,56.89,42.93
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,99.07,77.52
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,145.44,115.53
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,208.67,166.68
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,282.78,225.93
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,348.62,277.69
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,422.25,334.43
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,502.76,394.75
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,581.6,452.15
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,625.34,482.97
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,675.44,517.79
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,605.01,462.17
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,498.0,379.69
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,626.98,475.89
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,764.2,572.74
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,813.25,605.79
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,861.97,639.08
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,773.83,574.41
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,665.53,495.99
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,671.27,499.72
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,659.03,490.37
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,743.04,550.58
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,822.66,605.47
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,842.22,618.07
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,858.36,628.92
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,862.73,634.74
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,862.99,637.91
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,775.13,578.16
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,677.77,510.91
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,603.68,459.31
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,520.66,399.7
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,458.62,355.31
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,398.44,311.01
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,498.66,390.73
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,561.87,439.77
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,474.01,373.02
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,399.47,315.62
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,270.9,214.65
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,158.41,124.84
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,158.52,124.51
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,149.69,115.69
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,116.38,87.56
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,85.54,61.56
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,56.36,37.95
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,31.53,17.57
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,15.79,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.64,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,3.64,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,6.38,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,8.77,1.73
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,23.52,14.17
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,38.97,27.32
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,97.71,75.8
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,162.37,128.95
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,165.47,131.99
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,159.65,127.2
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,178.99,142.53
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,197.06,156.2
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,270.22,213.58
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,357.82,279.56
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,359.5,278.4
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,368.8,283.39
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,454.85,346.07
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,534.14,401.1
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,637.8,473.52
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,746.26,546.5
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,806.42,586.86
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,867.05,627.58
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,854.07,619.21
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,836.65,608.46
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,891.46,648.67
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,948.72,689.22
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,786.94,579.59
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,598.32,446.59
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,525.16,395.81
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,436.51,331.31
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,442.39,337.16
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,447.61,342.13
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,465.63,357.23
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,495.49,380.86
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,454.7,351.08
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,402.65,312.85
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,409.04,319.38
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,401.32,314.99
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,370.95,292.33
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,340.35,269.27
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,307.69,244.71
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,275.06,219.67
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,239.87,191.7
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,205.47,163.84
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,179.18,141.78
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,151.83,118.08
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,117.73,89.1
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,85.96,62.13
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,56.95,38.56
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,32.23,18.38
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,16.23,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,3.64,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.91,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.75,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,3.07,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.38,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,8.34,1.46
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,12.3,4.91
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,28.62,18.92
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,45.01,32.83
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,85.2,66.54
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,126.7,100.69
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,165.68,132.25
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,212.96,170.06
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,233.14,185.57
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,253.65,201.28
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,250.46,197.85
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,236.92,186.34
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,241.64,189.58
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,246.22,192.67
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,257.7,201.09
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,269.22,209.49
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,234.32,181.78
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,199.5,154.15
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,250.7,194.04
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,302.71,233.78
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,299.0,230.48
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,295.18,227.31
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,270.91,208.8
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,246.71,190.3
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,270.22,208.77
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,293.69,227.04
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,298.63,231.06
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,303.44,235.08
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,279.23,216.74
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,255.24,198.54
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,221.27,172.3
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,187.92,146.29
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,180.83,141.11
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,173.63,135.77
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,184.9,145.51
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,188.17,148.74
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,176.16,139.46
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,163.8,129.79
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,157.13,124.64
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,152.38,120.53
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,151.01,118.58
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,146.83,113.65
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,98.97,74.9
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,61.36,45.4
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,41.24,28.3
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,22.05,11.55
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,11.89,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,1.82,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.36,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.63,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,5.79,0.0
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,9.7,1.9
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,11.4,3.74
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,12.3,4.87
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,21.27,12.55
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,30.32,20.25
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,58.7,44.25
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,87.64,68.42
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,225.59,182.77
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,380.8,307.22
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,472.44,378.74
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,564.67,449.42
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,602.03,476.02
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,637.42,500.88
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,644.5,503.82
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,646.93,503.33
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,623.68,483.24
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,592.89,457.56
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,684.06,525.24
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,763.58,582.72
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,836.67,635.34
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,896.18,678.22
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,897.93,678.25
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,896.77,676.79
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,959.58,723.48
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,1017.08,763.97
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,1010.76,759.84
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,1000.72,753.82
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,971.26,734.66
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,939.09,713.74
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,902.69,689.68
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,864.06,663.93
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,838.93,647.84
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,808.74,628.0
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,758.49,593.74
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,706.95,557.07
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,666.35,527.28
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,622.99,494.54
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,571.06,455.05
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,518.04,413.37
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,452.49,360.13
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,389.58,307.48
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,322.78,250.57
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,260.97,196.71
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,193.58,139.07
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,138.11,92.66
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,84.7,52.36
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,45.38,25.92
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,20.74,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,7.28,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,10.91,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,19.31,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,43.1,24.12
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,86.92,53.92
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,136.39,92.44
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,199.58,145.74
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,260.21,199.41
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,327.71,258.75
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,390.89,313.93
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,457.89,370.77
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,521.35,422.99
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,586.38,474.66
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,645.21,519.91
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,705.14,564.58
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,759.93,603.83
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,813.72,640.11
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,862.35,672.15
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,901.47,696.99
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,939.22,721.07
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,973.96,742.85
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,1003.14,760.56
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,1028.83,775.87
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,1048.94,787.88
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,1065.26,797.45
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,1074.18,802.57
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,1079.14,805.25
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,1078.09,804.56
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,1073.07,801.42
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,1062.08,793.95
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,1047.19,784.05
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,1025.64,770.25
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,1000.51,754.13
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,969.57,733.94
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,935.46,711.55
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,895.27,684.99
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,859.39,661.34
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,809.92,627.81
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,758.7,592.72
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,702.05,551.86
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,644.6,508.8
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,582.75,461.95
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,522.06,414.46
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,455.1,360.26
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,390.75,306.55
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,323.25,249.11
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,260.75,194.72
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,194.01,138.1
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,135.19,89.44
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,82.7,49.74
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,42.97,23.52
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,18.99,0.0
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,7.28,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,9.55,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,17.62,0.0
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,36.22,21.96
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,62.76,42.42
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,87.61,64.56
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,111.26,85.89
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,131.46,103.51
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,153.3,121.94
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,191.9,153.3
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,238.82,190.8
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,299.86,238.95
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,375.79,297.65
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,461.97,363.67
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,569.58,443.38
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,665.08,511.66
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,764.69,580.37
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,757.2,569.59
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,735.55,549.95
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,836.54,618.61
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,938.0,681.15
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,979.74,703.39
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,1025.72,728.49
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,1033.57,731.21
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,1048.86,739.09
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,1058.93,744.46
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,1065.2,747.67
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,1065.11,747.77
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,1061.12,745.68
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,1052.18,740.71
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,1039.29,733.45
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,1007.74,714.44
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,984.06,700.52
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,905.33,651.48
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,821.72,596.93
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,787.48,576.26
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,750.53,552.94
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,667.93,496.48
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,594.47,445.25
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,609.94,459.08
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,605.41,457.34
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,526.35,399.4
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,449.8,342.56
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,367.31,280.32
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,290.26,221.25
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,236.24,178.59
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,186.8,138.72
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,140.32,101.2
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,99.4,68.46
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,62.77,40.91
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,34.64,20.43
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,18.33,0.0
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,5.46,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,10.46,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,18.65,1.86
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,39.72,23.7
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,71.0,46.57
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,108.36,76.16
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,151.95,112.34
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,188.6,145.02
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,224.04,175.89
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,273.27,216.44
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,326.14,259.1
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,373.27,296.08
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,421.7,333.04
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,463.74,364.08
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,505.16,393.85
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,558.82,432.96
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,625.61,480.42
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,677.21,516.04
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,729.61,551.63
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,789.13,592.96
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,853.14,636.51
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,918.56,680.79
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,975.22,716.64
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,975.96,716.39
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,962.92,707.22
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,959.25,704.63
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,951.96,699.6
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,987.38,725.28
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,1016.82,744.61
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,996.18,731.44
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,972.42,716.69
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,943.49,698.41
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,912.04,678.42
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,868.05,649.51
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,822.84,619.25
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,746.58,566.29
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,677.43,517.29
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,618.0,475.33
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,551.14,427.14
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,444.1,346.14
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,339.03,265.04
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,279.68,220.01
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,232.19,183.26
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,221.03,175.06
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,211.07,167.02
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,160.01,125.76
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,118.76,92.47
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,94.87,72.74
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,72.65,54.27
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,50.66,35.91
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,31.28,19.38
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,18.14,0.17
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,5.46,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,7.28,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,12.57,1.1
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,19.54,10.43
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,26.43,16.92
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,53.57,38.83
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,87.46,66.9
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,151.08,119.15
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,223.91,179.37
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,306.92,247.31
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,400.46,323.17
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,462.18,372.31
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,532.48,426.38
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,572.53,455.04
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,604.58,476.7
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,656.96,512.17
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,704.28,542.39
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,743.64,565.92
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,776.87,584.45
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,818.2,613.8
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,853.71,638.78
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,826.82,619.47
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,795.74,596.91
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,844.59,634.03
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,892.41,669.57
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,875.03,658.31
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,854.62,645.14
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,769.51,584.37
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,697.16,531.31
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,721.0,551.55
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,742.47,569.77
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,737.84,568.31
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,730.9,565.34
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,660.53,513.67
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,579.58,453.61
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,590.52,464.41
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,584.64,462.31
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,584.08,464.7
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,587.39,469.42
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,576.18,462.45
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,561.14,451.78
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,455.91,368.59
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,361.21,292.63
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,311.62,252.26
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,263.97,212.53
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,234.69,186.31
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,204.67,157.97
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,160.31,118.31
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,117.65,80.59
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,71.54,45.63
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,38.17,22.89
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,19.42,2.61
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,7.28,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,15.46,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,25.48,10.44
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,51.02,30.39
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,96.3,60.96
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,146.5,100.75
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,209.7,154.79
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,269.58,208.49
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,335.67,267.37
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,398.77,323.15
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,465.41,380.48
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,528.4,433.13
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,592.55,485.07
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,649.85,530.48
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,707.73,575.12
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,757.48,612.19
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,804.89,645.48
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,789.24,630.42
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,751.95,598.21
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,817.74,647.39
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,882.01,694.19
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,930.34,727.7
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,977.17,759.29
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,884.74,689.75
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,783.14,611.22
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,899.94,700.35
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,1014.18,782.06
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,1035.66,796.79
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,1062.84,816.21
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,1040.63,801.17
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,1015.03,784.11
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,999.22,774.27
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,979.71,761.81
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,948.52,740.9
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,914.42,717.87
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,879.58,694.58
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,836.72,665.17
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,788.38,631.13
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,738.43,594.34
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,681.8,551.03
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,624.91,506.61
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,564.68,459.3
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,505.16,411.2
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,438.85,355.94
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,375.3,301.58
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,310.22,244.99
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,247.12,189.28
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,184.85,135.47
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,132.05,91.28
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,83.81,53.84
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,46.06,28.05
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,23.18,6.11
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,10.01,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,15.92,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,25.97,12.46
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,52.24,31.16
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,97.71,61.77
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,150.08,103.28
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,210.83,154.86
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,270.65,207.89
