Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,32.0,6.0,1.75,11.5,8.0,5.46,0.0
2018,5,3,5,30,64.0,12.0,1.8,11.7,16.0,9.35,0.0
2018,5,3,5,45,91.5,18.5,1.9,11.95,29.5,14.18,6.3
2018,5,3,6,0,119.0,25.0,2.0,12.2,43.0,18.83,11.02
2018,5,3,6,15,86.0,29.5,1.9,12.5,45.5,30.81,17.84
2018,5,3,6,30,53.0,34.0,1.8,12.8,48.0,37.35,24.21
2018,5,3,6,45,26.5,51.0,1.75,13.15,58.0,50.65,36.9
2018,5,3,7,0,0.0,68.0,1.7,13.5,68.0,60.11,46.0
2018,5,3,7,15,0.0,78.0,1.6,14.05,78.0,68.98,53.28
2018,5,3,7,30,0.0,88.0,1.5,14.6,88.0,77.86,60.45
2018,5,3,7,45,0.0,106.0,1.45,15.2,106.0,93.88,73.42
2018,5,3,8,0,0.0,124.0,1.4,15.8,124.0,110.0,86.25
2018,5,3,8,15,0.5,144.5,1.4,16.6,145.0,128.74,100.95
2018,5,3,8,30,1.0,165.0,1.4,17.4,166.0,147.66,115.55
2018,5,3,8,45,3.5,181.0,1.45,18.15,183.5,163.97,127.92
2018,5,3,9,0,6.0,197.0,1.5,18.9,201.0,180.59,140.4
2018,5,3,9,15,13.5,235.5,1.55,19.6,245.5,221.81,172.08
2018,5,3,9,30,21.0,274.0,1.6,20.3,290.0,263.98,203.81
2018,5,3,9,45,29.0,303.5,1.7,20.95,327.0,308.01,236.49
2018,5,3,10,0,37.0,333.0,1.8,21.6,364.0,345.11,263.47
2018,5,3,10,15,125.5,362.0,1.85,22.2,471.0,464.51,352.81
2018,5,3,10,30,214.0,391.0,1.9,22.8,578.0,578.13,434.47
2018,5,3,10,45,527.0,276.5,1.95,23.35,751.0,785.97,584.68
2018,5,3,11,0,840.0,162.0,2.0,23.9,924.0,977.85,711.29
2018,5,3,11,15,882.0,143.0,2.05,24.3,952.5,1001.57,723.42
2018,5,3,11,30,924.0,124.0,2.1,24.7,981.0,1033.82,742.77
2018,5,3,11,45,925.0,124.0,2.15,25.1,985.5,1041.14,746.28
2018,5,3,12,0,926.0,124.0,2.2,25.5,990.0,1044.66,747.76
2018,5,3,12,15,927.5,122.0,2.25,25.75,987.0,1042.88,746.5
2018,5,3,12,30,929.0,120.0,2.3,26.0,984.0,1037.26,742.98
2018,5,3,12,45,929.5,117.5,2.35,26.25,973.5,1026.32,736.23
2018,5,3,13,0,930.0,115.0,2.4,26.5,963.0,1011.56,727.19
2018,5,3,13,15,926.5,114.0,2.45,26.6,944.0,990.75,714.79
2018,5,3,13,30,923.0,113.0,2.5,26.7,925.0,966.38,700.15
2018,5,3,13,45,918.0,111.0,2.55,26.8,899.0,936.23,681.72
2018,5,3,14,0,913.0,109.0,2.6,26.9,873.0,902.85,661.11
2018,5,3,14,15,905.5,107.0,2.7,26.85,840.0,864.34,637.67
2018,5,3,14,30,898.0,105.0,2.8,26.8,807.0,823.11,612.07
2018,5,3,14,45,887.5,103.0,2.85,26.7,767.5,777.13,582.65
2018,5,3,15,0,877.0,101.0,2.9,26.6,728.0,729.13,551.38
2018,5,3,15,15,863.0,98.0,2.9,26.6,683.5,676.04,513.56
2018,5,3,15,30,849.0,95.0,2.9,26.6,639.0,621.79,473.82
2018,5,3,15,45,830.0,92.5,2.95,26.2,590.5,565.76,432.39
2018,5,3,16,0,811.0,90.0,3.0,25.8,542.0,507.62,387.91
2018,5,3,16,15,786.0,87.0,3.0,25.35,490.5,446.53,339.6
2018,5,3,16,30,761.0,84.0,3.0,24.9,439.0,386.69,290.58
2018,5,3,16,45,726.5,79.5,3.0,24.5,385.5,323.82,237.88
2018,5,3,17,0,692.0,75.0,3.0,24.1,332.0,262.2,185.19
2018,5,3,17,15,644.0,69.5,2.7,23.15,279.5,201.73,134.11
2018,5,3,17,30,596.0,64.0,2.4,22.2,227.0,146.62,89.19
2018,5,3,17,45,496.5,57.5,2.1,21.25,173.5,91.84,51.13
2018,5,3,18,0,397.0,51.0,1.8,20.3,120.0,49.57,29.62
2018,5,3,18,15,300.5,39.0,1.65,19.4,81.0,31.63,20.99
2018,5,3,18,30,204.0,27.0,1.5,18.5,42.0,21.27,7.89
2018,5,3,18,45,108.0,14.5,1.4,17.65,22.0,13.19,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.45,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,5,4,5,15,69.5,12.0,0.45,13.25,16.0,10.91,0.0
2018,5,4,5,30,139.0,24.0,0.5,13.9,32.0,18.95,0.0
2018,5,4,5,45,140.0,37.0,0.55,14.5,52.0,29.66,19.32
2018,5,4,6,0,141.0,50.0,0.6,15.1,72.0,39.58,29.04
2018,5,4,6,15,86.5,71.0,0.65,15.65,86.0,65.2,46.56
2018,5,4,6,30,32.0,92.0,0.7,16.2,100.0,83.1,63.3
2018,5,4,6,45,74.0,115.5,0.7,16.75,140.0,114.37,87.56
2018,5,4,7,0,116.0,139.0,0.7,17.3,180.0,152.68,117.75
2018,5,4,7,15,194.5,155.5,0.7,18.05,238.0,201.05,155.15
2018,5,4,7,30,273.0,172.0,0.7,18.8,296.0,261.6,202.35
2018,5,4,7,45,369.5,176.5,0.7,19.55,365.5,330.16,255.12
2018,5,4,8,0,466.0,181.0,0.7,20.3,435.0,405.47,312.09
2018,5,4,8,15,476.5,196.5,0.7,21.3,476.5,453.85,347.34
2018,5,4,8,30,487.0,212.0,0.7,22.3,518.0,502.35,381.54
2018,5,4,8,45,534.5,212.0,0.7,23.25,570.0,559.98,421.56
2018,5,4,9,0,582.0,212.0,0.7,24.2,622.0,624.04,464.58
2018,5,4,9,15,595.5,220.5,0.75,24.95,660.5,670.24,494.61
2018,5,4,9,30,609.0,229.0,0.8,25.7,699.0,715.62,523.53
2018,5,4,9,45,606.5,246.5,0.85,26.45,732.0,755.31,547.66
2018,5,4,10,0,604.0,264.0,0.9,27.2,765.0,792.56,569.73
2018,5,4,10,15,697.5,223.5,1.0,27.65,820.0,856.94,612.74
2018,5,4,10,30,791.0,183.0,1.1,28.1,875.0,916.06,649.28
2018,5,4,10,45,747.0,214.5,1.25,28.55,880.0,931.81,658.87
2018,5,4,11,0,703.0,246.0,1.4,29.0,885.0,936.6,662.12
2018,5,4,11,15,638.5,285.5,1.4,29.2,872.0,923.96,651.55
2018,5,4,11,30,574.0,325.0,1.4,29.4,859.0,906.31,638.06
2018,5,4,11,45,524.5,353.5,1.4,29.6,843.0,890.28,626.12
2018,5,4,12,0,475.0,382.0,1.4,29.8,827.0,870.87,612.05
2018,5,4,12,15,528.5,357.0,1.5,29.85,850.5,898.43,632.19
2018,5,4,12,30,582.0,332.0,1.6,29.9,874.0,922.76,649.76
2018,5,4,12,45,576.0,328.5,1.65,29.95,859.5,906.95,640.2
2018,5,4,13,0,570.0,325.0,1.7,30.0,845.0,888.6,629.41
2018,5,4,13,15,629.0,285.0,1.75,29.9,848.5,894.6,636.29
2018,5,4,13,30,688.0,245.0,1.8,29.8,852.0,895.33,639.57
2018,5,4,13,45,685.0,237.5,1.85,29.7,827.0,866.09,622.04
2018,5,4,14,0,682.0,230.0,1.9,29.6,802.0,834.27,602.85
2018,5,4,14,15,742.0,189.5,1.95,29.4,789.5,819.87,596.59
2018,5,4,14,30,802.0,149.0,2.0,29.2,777.0,795.28,582.33
2018,5,4,14,45,825.5,129.5,2.05,29.0,748.0,760.46,561.15
2018,5,4,15,0,849.0,110.0,2.1,28.8,719.0,717.02,533.49
2018,5,4,15,15,834.5,107.0,2.1,28.8,675.0,667.95,499.12
2018,5,4,15,30,820.0,104.0,2.1,28.8,631.0,614.1,460.55
2018,5,4,15,45,800.0,101.0,2.35,28.05,582.5,556.43,420.3
2018,5,4,16,0,780.0,98.0,2.6,27.3,534.0,498.88,378.09
2018,5,4,16,15,752.0,92.5,2.7,26.65,480.5,435.73,329.34
2018,5,4,16,30,724.0,87.0,2.8,26.0,427.0,374.29,280.04
2018,5,4,16,45,687.0,83.5,2.95,25.35,375.0,312.19,228.81
2018,5,4,17,0,650.0,80.0,3.1,24.7,323.0,254.8,180.17
2018,5,4,17,15,601.0,73.5,3.0,23.65,271.0,195.81,130.81
2018,5,4,17,30,552.0,67.0,2.9,22.6,219.0,142.36,87.57
2018,5,4,17,45,478.5,59.5,2.8,21.5,171.0,91.76,51.79
2018,5,4,18,0,405.0,52.0,2.7,20.4,123.0,50.38,30.26
2018,5,4,18,15,300.0,40.5,2.6,19.55,83.5,31.45,20.88
2018,5,4,18,30,195.0,29.0,2.5,18.7,44.0,22.83,9.64
2018,5,4,18,45,102.5,15.5,2.35,17.85,23.0,14.1,0.0
2018,5,4,19,0,10.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.1,16.65,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,0.85,13.95,3.5,3.18,0.0
2018,5,5,5,30,0.0,7.0,0.9,14.3,7.0,6.14,0.0
2018,5,5,5,45,2.5,14.0,0.95,14.6,14.5,12.31,4.78
2018,5,5,6,0,5.0,21.0,1.0,14.9,22.0,18.48,10.62
2018,5,5,6,15,2.5,27.0,0.95,15.35,27.5,23.93,14.67
2018,5,5,6,30,0.0,33.0,0.9,15.8,33.0,29.06,19.23
2018,5,5,6,45,7.0,63.5,0.9,16.25,66.0,57.44,43.02
2018,5,5,7,0,14.0,94.0,0.9,16.7,99.0,86.24,66.81
2018,5,5,7,15,28.5,135.0,0.8,17.2,147.5,128.83,101.35
2018,5,5,7,30,43.0,176.0,0.7,17.7,196.0,173.19,136.57
2018,5,5,7,45,83.0,206.5,0.65,18.15,250.0,221.55,174.12
2018,5,5,8,0,123.0,237.0,0.6,18.6,304.0,279.13,218.19
2018,5,5,8,15,165.5,260.0,0.6,19.0,359.0,332.13,258.07
2018,5,5,8,30,208.0,283.0,0.6,19.4,414.0,389.46,300.45
2018,5,5,8,45,273.0,292.0,0.65,19.8,477.0,458.9,351.38
2018,5,5,9,0,338.0,301.0,0.7,20.2,540.0,527.7,400.73
2018,5,5,9,15,364.0,310.5,0.7,20.8,581.0,573.14,431.31
2018,5,5,9,30,390.0,320.0,0.7,21.4,622.0,619.59,462.11
2018,5,5,9,45,435.0,318.5,0.65,22.0,669.0,680.73,501.84
2018,5,5,10,0,480.0,317.0,0.6,22.6,716.0,735.09,535.87
2018,5,5,10,15,512.0,317.0,0.7,23.5,755.0,780.33,564.53
2018,5,5,10,30,544.0,317.0,0.8,24.4,794.0,825.22,592.6
2018,5,5,10,45,530.5,331.5,0.9,25.35,805.5,841.16,600.7
2018,5,5,11,0,517.0,346.0,1.0,26.3,817.0,854.23,607.23
2018,5,5,11,15,476.5,366.0,1.25,26.95,804.5,843.78,600.93
2018,5,5,11,30,436.0,386.0,1.5,27.6,792.0,829.91,592.19
2018,5,5,11,45,360.0,417.5,1.75,28.25,754.0,779.42,558.42
2018,5,5,12,0,284.0,449.0,2.0,28.9,716.0,737.37,529.36
2018,5,5,12,15,357.0,422.5,2.1,29.05,756.5,782.03,561.72
2018,5,5,12,30,430.0,396.0,2.2,29.2,797.0,834.95,598.26
2018,5,5,12,45,399.0,401.0,2.25,29.35,770.0,794.35,570.92
2018,5,5,13,0,368.0,406.0,2.3,29.5,743.0,763.16,550.13
2018,5,5,13,15,358.0,400.0,2.4,29.45,722.0,739.88,535.75
2018,5,5,13,30,348.0,394.0,2.5,29.4,701.0,715.37,520.31
2018,5,5,13,45,387.0,365.0,2.55,29.3,697.5,710.66,519.42
2018,5,5,14,0,426.0,336.0,2.6,29.2,694.0,712.14,522.32
2018,5,5,14,15,367.0,325.0,2.75,28.65,625.0,626.95,465.11
2018,5,5,14,30,308.0,314.0,2.9,28.1,556.0,554.3,415.31
2018,5,5,14,45,347.5,300.0,3.0,27.55,560.0,555.94,419.11
2018,5,5,15,0,387.0,286.0,3.1,27.0,564.0,553.21,419.15
2018,5,5,15,15,382.5,268.5,3.1,27.0,529.5,513.5,390.48
2018,5,5,15,30,378.0,251.0,3.1,27.0,495.0,473.25,361.04
2018,5,5,15,45,318.0,238.0,3.5,25.25,432.5,405.72,313.01
2018,5,5,16,0,258.0,225.0,3.9,23.5,370.0,343.76,267.54
2018,5,5,16,15,189.5,202.0,3.95,22.6,303.0,271.06,211.49
2018,5,5,16,30,121.0,179.0,4.0,21.7,236.0,210.65,164.42
2018,5,5,16,45,100.0,149.5,4.05,20.8,193.0,168.44,130.93
2018,5,5,17,0,79.0,120.0,4.1,19.9,150.0,129.08,99.3
2018,5,5,17,15,93.0,94.5,3.95,19.05,124.5,103.53,77.46
2018,5,5,17,30,107.0,69.0,3.8,18.2,99.0,76.66,54.23
2018,5,5,17,45,58.5,53.0,3.65,17.4,69.0,51.07,35.16
2018,5,5,18,0,10.0,37.0,3.5,16.6,39.0,32.9,21.82
2018,5,5,18,15,5.0,26.0,3.4,16.05,27.0,22.92,14.0
2018,5,5,18,30,0.0,15.0,3.3,15.5,15.0,13.2,3.67
2018,5,5,18,45,0.0,8.0,3.15,14.95,8.0,7.28,0.0
2018,5,5,19,0,0.0,1.0,3.0,14.4,1.0,0.0,0.0
2018,5,5,19,15,0.0,0.5,2.9,14.15,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,1.0,2.1,10.55,1.0,0.0,0.0
2018,5,6,5,0,4.0,2.0,2.1,10.6,2.0,0.0,0.0
2018,5,6,5,15,46.0,13.0,2.15,10.85,16.0,11.82,0.0
2018,5,6,5,30,88.0,24.0,2.2,11.1,30.0,19.47,3.9
2018,5,6,5,45,173.0,39.0,2.25,11.35,63.0,30.16,20.25
2018,5,6,6,0,258.0,54.0,2.3,11.6,96.0,41.14,30.88
2018,5,6,6,15,385.0,65.0,2.3,12.05,153.5,78.31,48.01
2018,5,6,6,30,512.0,76.0,2.3,12.5,211.0,133.41,85.46
2018,5,6,6,45,577.5,81.5,2.3,13.0,265.5,185.76,127.7
2018,5,6,7,0,643.0,87.0,2.3,13.5,320.0,245.82,179.01
2018,5,6,7,15,677.5,92.5,2.3,14.2,372.0,303.46,229.83
2018,5,6,7,30,712.0,98.0,2.3,14.9,424.0,364.32,282.43
2018,5,6,7,45,753.5,100.0,2.3,15.65,481.0,427.73,335.49
2018,5,6,8,0,795.0,102.0,2.3,16.4,538.0,495.21,389.94
2018,5,6,8,15,815.5,105.5,2.2,17.2,588.0,554.47,435.88
2018,5,6,8,30,836.0,109.0,2.1,18.0,638.0,613.96,480.08
2018,5,6,8,45,842.5,114.5,2.0,18.8,680.0,666.31,517.16
2018,5,6,9,0,849.0,120.0,1.9,19.6,722.0,716.94,551.48
2018,5,6,9,15,841.5,131.0,1.9,20.35,756.0,760.8,580.36
2018,5,6,9,30,834.0,142.0,1.9,21.1,790.0,801.32,605.13
2018,5,6,9,45,845.5,143.5,1.95,21.8,824.5,844.5,631.8
2018,5,6,10,0,857.0,145.0,2.0,22.5,859.0,885.47,656.58
2018,5,6,10,15,882.5,137.0,2.1,23.05,893.0,918.69,676.84
2018,5,6,10,30,908.0,129.0,2.2,23.6,927.0,957.71,700.83
2018,5,6,10,45,904.5,135.0,2.3,24.1,945.0,981.05,714.57
2018,5,6,11,0,901.0,141.0,2.4,24.6,963.0,1000.61,726.02
2018,5,6,11,15,921.5,130.5,2.6,24.8,981.0,1023.66,741.65
2018,5,6,11,30,942.0,120.0,2.8,25.0,999.0,1043.36,755.1
2018,5,6,11,45,806.0,196.0,2.95,25.25,950.5,1002.49,729.0
2018,5,6,12,0,670.0,272.0,3.1,25.5,902.0,954.22,697.47
2018,5,6,12,15,546.0,336.5,3.15,25.55,849.0,893.05,654.13
2018,5,6,12,30,422.0,401.0,3.2,25.6,796.0,830.71,609.37
2018,5,6,12,45,468.5,378.5,3.3,25.6,812.0,848.98,624.21
2018,5,6,13,0,515.0,356.0,3.4,25.6,828.0,863.76,636.14
2018,5,6,13,15,399.0,387.5,3.35,25.45,748.5,764.74,566.5
2018,5,6,13,30,283.0,419.0,3.3,25.3,669.0,679.7,505.58
2018,5,6,13,45,292.0,394.0,3.3,25.1,645.5,653.94,489.41
2018,5,6,14,0,301.0,369.0,3.3,24.9,622.0,626.58,471.56
2018,5,6,14,15,158.5,303.5,3.25,24.55,436.5,424.08,323.61
2018,5,6,14,30,16.0,238.0,3.2,24.2,251.0,226.82,172.73
2018,5,6,14,45,36.0,251.0,3.1,23.85,277.5,259.29,199.16
2018,5,6,15,0,56.0,264.0,3.0,23.5,304.0,283.37,218.52
2018,5,6,15,15,40.5,249.5,3.0,23.5,277.5,256.15,197.58
2018,5,6,15,30,25.0,235.0,3.0,23.5,251.0,225.57,174.08
2018,5,6,15,45,172.0,205.5,2.95,22.65,303.5,288.26,225.56
2018,5,6,16,0,319.0,176.0,2.9,21.8,356.0,328.68,257.64
2018,5,6,16,15,256.0,170.0,2.95,21.25,305.5,275.09,215.1
2018,5,6,16,30,193.0,164.0,3.0,20.7,255.0,228.03,177.78
2018,5,6,16,45,212.5,149.0,3.0,20.15,238.5,207.27,160.01
2018,5,6,17,0,232.0,134.0,3.0,19.6,222.0,183.95,139.33
2018,5,6,17,15,268.0,113.0,2.9,19.05,199.5,156.43,114.03
2018,5,6,17,30,304.0,92.0,2.8,18.5,177.0,124.85,85.45
2018,5,6,17,45,276.0,76.0,2.75,18.0,141.0,86.41,56.07
2018,5,6,18,0,248.0,60.0,2.7,17.5,105.0,51.57,33.98
2018,5,6,18,15,173.0,45.0,2.45,16.95,71.5,35.81,24.98
2018,5,6,18,30,98.0,30.0,2.2,16.4,38.0,24.13,11.91
2018,5,6,18,45,52.5,16.5,2.0,15.9,20.5,15.01,0.0
2018,5,6,19,0,7.0,3.0,1.8,15.4,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.65,15.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.2,11.75,21.5,13.64,0.0
2018,5,7,5,30,184.0,28.0,2.3,12.2,41.0,22.11,6.74
2018,5,7,5,45,302.5,40.0,2.4,12.65,81.5,32.88,22.55
2018,5,7,6,0,421.0,52.0,2.5,13.1,122.0,41.65,31.17
2018,5,7,6,15,499.0,60.0,2.5,13.75,172.0,83.16,47.8
2018,5,7,6,30,577.0,68.0,2.5,14.4,222.0,134.59,82.95
2018,5,7,6,45,629.5,74.0,2.5,15.1,275.5,188.85,127.14
2018,5,7,7,0,682.0,80.0,2.5,15.8,329.0,249.13,178.94
2018,5,7,7,15,719.5,84.5,2.5,16.6,383.5,308.97,231.3
2018,5,7,7,30,757.0,89.0,2.5,17.4,438.0,373.78,286.73
2018,5,7,7,45,783.5,93.0,2.5,18.25,491.0,434.75,337.68
2018,5,7,8,0,810.0,97.0,2.5,19.1,544.0,497.24,387.95
2018,5,7,8,15,829.5,100.5,2.55,19.95,594.0,556.64,434.17
2018,5,7,8,30,849.0,104.0,2.6,20.8,644.0,616.12,478.75
2018,5,7,8,45,864.0,106.5,2.65,21.65,689.5,671.48,518.78
2018,5,7,9,0,879.0,109.0,2.7,22.5,735.0,722.45,554.46
2018,5,7,9,15,892.0,110.5,2.7,23.1,776.0,772.36,587.6
2018,5,7,9,30,905.0,112.0,2.7,23.7,817.0,820.51,617.95
2018,5,7,9,45,915.5,112.5,2.75,24.3,852.0,863.6,644.7
2018,5,7,10,0,926.0,113.0,2.8,24.9,887.0,904.23,669.46
2018,5,7,10,15,932.0,114.0,2.85,25.4,914.0,938.69,690.14
2018,5,7,10,30,938.0,115.0,2.9,25.9,941.0,969.98,708.63
2018,5,7,10,45,942.0,115.5,2.9,26.4,961.0,995.59,722.92
2018,5,7,11,0,946.0,116.0,2.9,26.9,981.0,1017.65,734.91
2018,5,7,11,15,948.5,116.5,2.95,27.2,993.5,1034.6,744.69
2018,5,7,11,30,951.0,117.0,3.0,27.5,1006.0,1047.78,752.17
2018,5,7,11,45,952.0,117.5,3.05,27.85,1011.0,1055.65,756.25
2018,5,7,12,0,953.0,118.0,3.1,28.2,1016.0,1059.62,758.01
2018,5,7,12,15,949.0,120.0,3.15,28.3,1011.5,1056.27,756.02
2018,5,7,12,30,945.0,122.0,3.2,28.4,1007.0,1049.05,751.75
2018,5,7,12,45,928.0,129.5,3.3,28.5,990.0,1030.84,740.99
2018,5,7,13,0,911.0,137.0,3.4,28.6,973.0,1009.18,728.09
2018,5,7,13,15,916.5,130.0,3.45,28.6,957.0,991.41,717.65
2018,5,7,13,30,922.0,123.0,3.5,28.6,941.0,969.72,704.64
2018,5,7,13,45,915.5,122.0,3.55,28.55,914.0,939.37,686.09
2018,5,7,14,0,909.0,121.0,3.6,28.5,887.0,905.9,665.4
2018,5,7,14,15,900.5,119.0,3.65,28.35,853.5,866.86,641.08
2018,5,7,14,30,892.0,117.0,3.7,28.2,820.0,825.21,614.72
2018,5,7,14,45,881.0,114.5,3.7,28.1,780.5,778.8,584.43
2018,5,7,15,0,870.0,112.0,3.7,28.0,741.0,730.42,551.9
2018,5,7,15,15,855.0,110.0,3.7,28.0,696.5,681.19,516.41
2018,5,7,15,30,840.0,108.0,3.7,28.0,652.0,627.22,476.69
2018,5,7,15,45,821.0,104.5,3.7,27.4,603.0,568.78,433.66
2018,5,7,16,0,802.0,101.0,3.7,26.8,554.0,510.32,389.1
2018,5,7,16,15,776.5,97.0,3.65,26.3,502.0,448.76,340.43
2018,5,7,16,30,751.0,93.0,3.6,25.8,450.0,388.54,291.2
2018,5,7,16,45,717.5,88.0,3.55,25.3,397.0,324.69,237.94
2018,5,7,17,0,684.0,83.0,3.5,24.8,344.0,265.19,187.16
2018,5,7,17,15,636.5,76.5,3.25,23.8,290.5,204.64,136.35
2018,5,7,17,30,589.0,70.0,3.0,22.8,237.0,149.41,91.62
2018,5,7,17,45,516.5,62.5,2.7,21.8,186.5,96.78,54.51
2018,5,7,18,0,444.0,55.0,2.4,20.8,136.0,53.23,32.26
2018,5,7,18,15,332.5,43.5,2.2,19.85,93.5,35.38,24.35
2018,5,7,18,30,221.0,32.0,2.0,18.9,51.0,25.16,12.98
2018,5,7,18,45,119.5,18.0,1.85,17.9,27.5,16.37,0.0
2018,5,7,19,0,18.0,4.0,1.7,16.9,4.0,0.0,0.0
2018,5,7,19,15,9.0,2.0,1.75,16.6,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.15,11.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,5,8,5,15,114.5,15.0,1.5,12.45,23.0,13.64,0.0
2018,5,8,5,30,218.0,28.0,1.8,13.0,44.0,22.12,7.95
2018,5,8,5,45,333.0,39.0,2.1,13.55,85.0,31.83,21.67
2018,5,8,6,0,448.0,50.0,2.4,14.1,126.0,39.9,29.54
2018,5,8,6,15,317.5,68.5,2.55,14.5,131.5,76.75,48.54
2018,5,8,6,30,187.0,87.0,2.7,14.9,137.0,98.74,70.02
2018,5,8,6,45,268.0,103.0,2.85,15.3,192.0,142.05,103.34
2018,5,8,7,0,349.0,119.0,3.0,15.7,247.0,197.08,147.86
2018,5,8,7,15,315.0,136.5,3.1,16.35,265.5,223.59,172.8
2018,5,8,7,30,281.0,154.0,3.2,17.0,284.0,247.49,194.57
2018,5,8,7,45,241.0,184.0,3.25,17.6,304.5,275.9,218.73
2018,5,8,8,0,201.0,214.0,3.3,18.2,325.0,295.54,234.65
2018,5,8,8,15,434.5,183.0,3.25,18.85,451.5,416.63,330.3
2018,5,8,8,30,668.0,152.0,3.2,19.5,578.0,554.88,436.7
2018,5,8,8,45,767.0,128.5,3.2,20.15,650.5,630.05,492.98
2018,5,8,9,0,866.0,105.0,3.2,20.8,723.0,708.83,550.86
2018,5,8,9,15,755.0,157.5,3.1,21.05,718.0,723.48,558.13
2018,5,8,9,30,644.0,210.0,3.0,21.3,713.0,721.33,553.24
2018,5,8,9,45,488.0,293.0,2.9,21.5,683.5,697.12,531.18
2018,5,8,10,0,332.0,376.0,2.8,21.7,654.0,654.67,495.91
2018,5,8,10,15,374.5,372.5,2.8,21.9,695.5,700.61,528.84
2018,5,8,10,30,417.0,369.0,2.8,22.1,737.0,756.87,567.72
2018,5,8,10,45,417.0,378.5,2.75,22.25,753.5,777.6,580.49
2018,5,8,11,0,417.0,388.0,2.7,22.4,770.0,796.42,592.11
2018,5,8,11,15,409.5,386.5,2.7,22.75,765.5,795.63,590.3
2018,5,8,11,30,402.0,385.0,2.7,23.1,761.0,792.57,587.15
2018,5,8,11,45,565.5,310.0,2.7,23.45,842.0,882.78,651.83
2018,5,8,12,0,729.0,235.0,2.7,23.8,923.0,973.24,713.17
2018,5,8,12,15,577.5,311.0,2.7,24.05,855.0,896.26,657.83
2018,5,8,12,30,426.0,387.0,2.7,24.3,787.0,818.98,601.83
2018,5,8,12,45,359.5,412.0,2.75,24.55,746.5,764.03,563.44
2018,5,8,13,0,293.0,437.0,2.8,24.8,706.0,719.5,531.32
2018,5,8,13,15,310.5,415.5,2.9,24.9,695.5,707.88,524.93
2018,5,8,13,30,328.0,394.0,3.0,25.0,685.0,694.2,516.84
2018,5,8,13,45,303.0,388.0,3.1,25.1,651.0,655.97,490.3
2018,5,8,14,0,278.0,382.0,3.2,25.2,617.0,617.82,463.65
2018,5,8,14,15,276.0,364.5,3.35,25.15,590.0,587.85,443.61
2018,5,8,14,30,274.0,347.0,3.5,25.1,563.0,557.06,422.59
2018,5,8,14,45,407.0,287.0,3.7,25.05,590.5,593.82,453.22
2018,5,8,15,0,540.0,227.0,3.9,25.0,618.0,610.41,468.37
2018,5,8,15,15,570.5,200.5,3.9,25.0,591.5,581.55,447.54
2018,5,8,15,30,601.0,174.0,3.9,25.0,565.0,545.01,420.63
2018,5,8,15,45,579.0,166.0,4.15,24.45,519.5,491.91,381.18
2018,5,8,16,0,557.0,158.0,4.4,23.9,474.0,439.71,341.21
2018,5,8,16,15,624.5,125.5,4.35,23.45,449.0,406.06,313.42
2018,5,8,16,30,692.0,93.0,4.3,23.0,424.0,363.43,276.51
2018,5,8,16,45,689.0,83.0,4.25,22.6,380.0,309.95,229.98
2018,5,8,17,0,686.0,73.0,4.2,22.2,336.0,255.95,181.95
2018,5,8,17,15,639.5,68.0,3.85,21.65,284.0,197.11,131.45
2018,5,8,17,30,593.0,63.0,3.5,21.1,232.0,143.39,87.23
2018,5,8,17,45,524.0,56.5,3.15,20.55,183.0,91.84,50.49
2018,5,8,18,0,455.0,50.0,2.8,20.0,134.0,48.79,28.62
2018,5,8,18,15,348.5,40.5,2.45,19.35,93.0,32.5,22.02
2018,5,8,18,30,242.0,31.0,2.1,18.7,52.0,24.36,12.8
2018,5,8,18,45,133.5,18.0,1.75,18.05,28.5,16.37,0.0
2018,5,8,19,0,25.0,5.0,1.4,17.4,5.0,4.55,0.0
2018,5,8,19,15,12.5,2.5,1.35,17.1,2.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,109.5,15.0,2.1,13.35,23.0,13.64,0.0
2018,5,9,5,30,209.0,28.0,2.3,13.7,44.0,22.07,8.86
2018,5,9,5,45,323.0,38.5,2.5,14.05,84.5,31.2,21.16
2018,5,9,6,0,437.0,49.0,2.7,14.4,125.0,38.99,28.73
2018,5,9,6,15,350.0,54.0,2.75,14.85,128.0,67.93,39.89
2018,5,9,6,30,263.0,59.0,2.8,15.3,131.0,84.88,54.88
2018,5,9,6,45,217.5,92.0,2.9,15.75,160.0,122.95,89.35
2018,5,9,7,0,172.0,125.0,3.0,16.2,189.0,154.56,118.5
2018,5,9,7,15,368.5,124.0,3.0,16.9,287.5,231.64,177.75
2018,5,9,7,30,565.0,123.0,3.0,17.6,386.0,331.74,256.96
2018,5,9,7,45,698.5,104.0,3.0,18.3,467.0,406.64,317.41
2018,5,9,8,0,832.0,85.0,3.0,19.0,548.0,495.24,387.82
2018,5,9,8,15,851.5,88.0,3.05,19.7,598.0,554.13,434.25
2018,5,9,8,30,871.0,91.0,3.1,20.4,648.0,613.35,479.41
2018,5,9,8,45,886.0,92.5,3.15,21.1,693.5,667.89,519.66
2018,5,9,9,0,901.0,94.0,3.2,21.8,739.0,721.37,557.87
2018,5,9,9,15,911.5,96.0,3.3,22.35,779.0,770.68,591.11
2018,5,9,9,30,922.0,98.0,3.4,22.9,819.0,817.98,622.0
2018,5,9,9,45,930.5,99.0,3.5,23.4,853.5,860.4,649.24
2018,5,9,10,0,939.0,100.0,3.6,23.9,888.0,900.17,674.42
2018,5,9,10,15,945.0,101.0,3.7,24.25,915.5,934.89,696.39
2018,5,9,10,30,951.0,102.0,3.8,24.6,943.0,966.41,716.13
2018,5,9,10,45,954.5,102.0,3.9,24.95,962.0,991.25,731.39
2018,5,9,11,0,958.0,102.0,4.0,25.3,981.0,1012.48,744.31
2018,5,9,11,15,959.5,103.5,4.05,25.5,993.5,1029.59,754.71
2018,5,9,11,30,961.0,105.0,4.1,25.7,1006.0,1042.85,762.68
2018,5,9,11,45,961.5,105.0,4.2,25.9,1010.0,1049.76,766.94
2018,5,9,12,0,962.0,105.0,4.3,26.1,1014.0,1052.74,768.79
2018,5,9,12,15,958.5,106.5,4.35,26.15,1009.5,1049.38,766.77
2018,5,9,12,30,955.0,108.0,4.4,26.2,1005.0,1042.13,762.35
2018,5,9,12,45,949.0,109.0,4.45,26.3,992.0,1028.14,753.48
2018,5,9,13,0,943.0,110.0,4.5,26.4,979.0,1010.44,742.29
2018,5,9,13,15,939.0,109.5,4.5,26.35,960.0,989.53,729.19
2018,5,9,13,30,935.0,109.0,4.5,26.3,941.0,965.07,713.76
2018,5,9,13,45,929.0,107.5,4.5,26.25,914.0,934.41,694.18
2018,5,9,14,0,923.0,106.0,4.5,26.2,887.0,900.57,672.39
2018,5,9,14,15,915.0,104.0,4.5,26.0,853.5,861.58,647.33
2018,5,9,14,30,907.0,102.0,4.5,25.8,820.0,819.91,620.19
2018,5,9,14,45,897.0,100.0,4.55,25.6,781.0,774.28,590.3
2018,5,9,15,0,887.0,98.0,4.6,25.4,742.0,726.58,558.4
2018,5,9,15,15,873.0,96.0,4.6,25.4,698.0,674.43,520.03
2018,5,9,15,30,859.0,94.0,4.6,25.4,654.0,621.1,479.81
2018,5,9,15,45,841.0,91.0,4.7,24.6,605.0,564.77,437.91
2018,5,9,16,0,823.0,88.0,4.8,23.8,556.0,506.53,392.92
2018,5,9,16,15,797.5,85.0,4.8,23.2,504.0,445.08,343.27
2018,5,9,16,30,772.0,82.0,4.8,22.6,452.0,384.92,293.0
2018,5,9,16,45,738.5,77.5,4.75,22.0,398.5,322.3,239.47
2018,5,9,17,0,705.0,73.0,4.7,21.4,345.0,262.59,187.4
2018,5,9,17,15,659.5,68.0,4.6,20.6,292.5,200.93,134.45
2018,5,9,17,30,614.0,63.0,4.5,19.8,240.0,146.19,89.17
2018,5,9,17,45,545.0,56.5,4.35,19.0,190.0,93.4,51.36
2018,5,9,18,0,476.0,50.0,4.2,18.2,140.0,49.09,28.85
2018,5,9,18,15,369.0,41.0,3.95,17.5,97.5,32.89,22.57
2018,5,9,18,30,262.0,32.0,3.7,16.8,55.0,26.65,15.02
2018,5,9,18,45,145.0,18.5,3.45,16.05,30.0,16.83,0.0
2018,5,9,19,0,28.0,5.0,3.2,15.3,5.0,4.55,0.0
2018,5,9,19,15,14.0,2.5,3.15,14.95,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,90.0,17.0,3.1,12.05,23.5,15.46,0.0
2018,5,10,5,30,173.0,32.0,3.1,12.2,45.0,25.19,11.88
2018,5,10,5,45,286.5,44.5,3.1,12.35,86.0,34.54,24.27
2018,5,10,6,0,400.0,57.0,3.1,12.5,127.0,46.13,35.31
2018,5,10,6,15,433.5,59.0,3.1,12.8,158.0,77.88,45.76
2018,5,10,6,30,467.0,61.0,3.1,13.1,189.0,113.95,70.91
2018,5,10,6,45,313.5,58.0,3.05,13.4,152.0,113.35,78.01
2018,5,10,7,0,160.0,55.0,3.0,13.7,115.0,91.73,67.28
2018,5,10,7,15,367.5,79.5,3.0,14.2,244.0,192.92,147.99
2018,5,10,7,30,575.0,104.0,3.0,14.7,373.0,317.49,248.41
2018,5,10,7,45,676.5,106.0,3.0,15.15,457.5,398.63,315.05
2018,5,10,8,0,778.0,108.0,3.0,15.6,542.0,490.8,389.17
2018,5,10,8,15,799.5,111.0,3.0,16.25,591.5,548.91,435.29
2018,5,10,8,30,821.0,114.0,3.0,16.9,641.0,607.38,480.23
2018,5,10,8,45,837.5,115.5,3.0,17.5,685.5,661.17,520.34
2018,5,10,9,0,854.0,117.0,3.0,18.1,730.0,714.16,558.61
2018,5,10,9,15,847.5,127.0,3.1,18.85,763.5,757.69,588.75
2018,5,10,9,30,841.0,137.0,3.2,19.6,797.0,797.97,614.77
2018,5,10,9,45,854.0,139.0,3.3,20.35,833.5,842.8,643.62
2018,5,10,10,0,867.0,141.0,3.4,21.1,870.0,885.51,670.58
2018,5,10,10,15,872.0,143.0,3.55,21.65,896.0,910.67,686.07
2018,5,10,10,30,877.0,145.0,3.7,22.2,922.0,940.24,704.65
2018,5,10,10,45,801.0,194.5,3.85,22.7,916.0,947.95,708.52
2018,5,10,11,0,725.0,244.0,4.0,23.2,910.0,947.74,707.27
2018,5,10,11,15,720.0,251.0,4.1,23.5,920.0,961.5,715.87
2018,5,10,11,30,715.0,258.0,4.2,23.8,930.0,971.97,722.23
2018,5,10,11,45,632.5,309.5,4.3,24.1,906.0,945.42,701.39
2018,5,10,12,0,550.0,361.0,4.4,24.4,882.0,916.79,679.2
2018,5,10,12,15,551.0,359.5,4.4,24.6,880.0,915.32,677.95
2018,5,10,12,30,552.0,358.0,4.4,24.8,878.0,911.16,674.76
2018,5,10,12,45,607.5,320.5,4.4,25.0,886.5,921.12,683.03
2018,5,10,13,0,663.0,283.0,4.4,25.2,895.0,929.64,690.16
2018,5,10,13,15,657.5,278.5,4.4,25.3,875.0,907.17,674.91
2018,5,10,13,30,652.0,274.0,4.4,25.4,855.0,882.08,658.03
2018,5,10,13,45,670.0,254.0,4.45,25.45,836.0,860.75,644.72
2018,5,10,14,0,688.0,234.0,4.5,25.5,817.0,835.65,628.61
2018,5,10,14,15,718.0,206.5,4.55,25.2,794.5,809.3,612.77
2018,5,10,14,30,748.0,179.0,4.6,24.9,772.0,778.01,593.06
2018,5,10,14,45,777.0,155.0,4.7,24.65,745.0,742.31,569.79
2018,5,10,15,0,806.0,131.0,4.8,24.4,718.0,704.88,544.42
2018,5,10,15,15,807.5,122.0,4.8,24.4,680.0,658.91,510.5
2018,5,10,15,30,809.0,113.0,4.8,24.4,642.0,610.52,473.9
2018,5,10,15,45,795.5,108.5,4.85,23.3,596.0,555.94,433.49
2018,5,10,16,0,782.0,104.0,4.9,22.2,550.0,500.84,391.02
2018,5,10,16,15,758.5,99.5,4.85,21.6,499.5,441.03,342.38
2018,5,10,16,30,735.0,95.0,4.8,21.0,449.0,380.89,291.99
2018,5,10,16,45,702.0,89.5,4.75,20.35,396.0,319.32,239.3
2018,5,10,17,0,669.0,84.0,4.7,19.7,343.0,260.67,188.11
2018,5,10,17,15,621.5,78.5,4.55,18.95,291.0,202.19,137.78
2018,5,10,17,30,574.0,73.0,4.4,18.2,239.0,149.01,93.8
2018,5,10,17,45,504.5,64.5,4.2,17.4,189.0,96.88,56.2
2018,5,10,18,0,435.0,56.0,4.0,16.6,139.0,53.42,33.27
2018,5,10,18,15,326.5,45.5,3.9,15.95,97.0,35.17,24.75
2018,5,10,18,30,218.0,35.0,3.8,15.3,55.0,27.44,16.07
2018,5,10,18,45,118.0,20.0,3.65,14.65,30.0,15.87,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,4.55,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.55,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.6,4.0,0.0,0.0
2018,5,11,5,15,78.5,17.0,2.05,11.95,22.5,15.46,0.0
2018,5,11,5,30,144.0,30.0,2.0,12.3,41.0,23.51,11.38
2018,5,11,5,45,88.5,42.5,2.0,12.65,51.0,33.77,23.67
2018,5,11,6,0,33.0,55.0,2.0,13.0,61.0,46.33,35.46
2018,5,11,6,15,97.5,77.0,2.0,13.6,102.5,70.81,51.42
2018,5,11,6,30,162.0,99.0,2.0,14.2,144.0,105.06,76.65
2018,5,11,6,45,195.0,119.5,1.95,14.8,185.0,141.55,106.01
2018,5,11,7,0,228.0,140.0,1.9,15.4,226.0,182.27,139.5
2018,5,11,7,15,294.5,155.5,1.95,16.15,283.5,233.19,180.53
2018,5,11,7,30,361.0,171.0,2.0,16.9,341.0,291.75,227.74
2018,5,11,7,45,513.5,152.0,2.0,17.6,423.5,367.51,287.43
2018,5,11,8,0,666.0,133.0,2.0,18.3,506.0,458.75,358.62
2018,5,11,8,15,707.5,131.0,2.05,19.0,558.5,517.43,404.08
2018,5,11,8,30,749.0,129.0,2.1,19.7,611.0,578.6,450.24
2018,5,11,8,45,769.0,131.5,2.1,20.4,656.5,632.04,488.97
2018,5,11,9,0,789.0,134.0,2.1,21.1,702.0,685.3,526.36
2018,5,11,9,15,819.5,129.0,2.2,21.65,747.0,738.26,563.66
2018,5,11,9,30,850.0,124.0,2.3,22.2,792.0,785.81,594.91
2018,5,11,9,45,828.0,142.5,2.35,22.8,816.0,824.16,618.73
2018,5,11,10,0,806.0,161.0,2.4,23.4,840.0,852.66,635.71
2018,5,11,10,15,727.5,215.0,2.55,23.85,842.5,867.02,644.32
2018,5,11,10,30,649.0,269.0,2.7,24.3,845.0,868.91,642.82
2018,5,11,10,45,633.5,286.0,2.85,24.75,858.5,886.83,653.79
2018,5,11,11,0,618.0,303.0,3.0,25.2,872.0,901.29,662.24
2018,5,11,11,15,714.5,248.5,3.15,25.45,914.5,952.49,698.76
2018,5,11,11,30,811.0,194.0,3.3,25.7,957.0,992.89,724.96
2018,5,11,11,45,859.5,163.5,3.45,25.95,975.5,1015.97,739.87
2018,5,11,12,0,908.0,133.0,3.6,26.2,994.0,1024.48,745.51
2018,5,11,12,15,915.0,129.0,3.75,26.3,994.0,1026.11,747.3
2018,5,11,12,30,922.0,125.0,3.9,26.4,994.0,1023.95,746.76
2018,5,11,12,45,922.0,124.0,4.0,26.45,984.5,1014.12,741.12
2018,5,11,13,0,922.0,123.0,4.1,26.5,975.0,1000.56,733.14
2018,5,11,13,15,921.0,121.0,4.2,26.4,957.5,981.41,721.95
2018,5,11,13,30,920.0,119.0,4.3,26.3,940.0,958.66,708.38
2018,5,11,13,45,912.5,119.0,4.35,26.2,914.0,928.62,689.6
2018,5,11,14,0,905.0,119.0,4.4,26.1,888.0,895.53,668.68
2018,5,11,14,15,899.5,116.5,4.45,25.9,856.5,858.8,645.37
2018,5,11,14,30,894.0,114.0,4.5,25.7,825.0,819.26,619.88
2018,5,11,14,45,891.0,109.0,4.6,25.5,788.5,776.53,592.29
2018,5,11,15,0,888.0,104.0,4.7,25.3,752.0,731.17,561.98
2018,5,11,15,15,873.0,102.0,4.7,25.3,707.0,678.44,523.13
2018,5,11,15,30,858.0,100.0,4.7,25.3,662.0,626.47,483.84
2018,5,11,15,45,836.0,96.5,4.75,24.6,610.5,565.84,438.47
2018,5,11,16,0,814.0,93.0,4.8,23.9,559.0,505.48,391.67
2018,5,11,16,15,791.0,89.0,4.7,23.5,508.0,444.78,342.24
2018,5,11,16,30,768.0,85.0,4.6,23.1,457.0,385.13,292.15
2018,5,11,16,45,741.0,80.5,4.55,22.65,405.5,325.03,240.58
2018,5,11,17,0,714.0,76.0,4.5,22.2,354.0,267.06,189.84
2018,5,11,17,15,672.0,71.0,4.3,21.45,302.0,205.6,137.13
2018,5,11,17,30,630.0,66.0,4.1,20.7,250.0,150.71,91.8
2018,5,11,17,45,560.5,59.0,3.85,19.95,198.5,96.54,53.19
2018,5,11,18,0,491.0,52.0,3.6,19.2,147.0,50.92,30.09
2018,5,11,18,15,385.5,43.0,3.4,18.4,103.5,34.53,23.97
2018,5,11,18,30,280.0,34.0,3.2,17.6,60.0,28.35,16.88
2018,5,11,18,45,156.5,20.0,3.05,16.8,33.0,15.88,0.0
2018,5,11,19,0,33.0,6.0,2.9,16.0,6.0,5.46,0.0
2018,5,11,19,15,16.5,3.0,2.8,15.6,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,9.0,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,18.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,116.0,18.0,2.45,12.5,27.0,16.37,0.0
2018,5,12,5,30,214.0,32.0,2.6,13.0,50.0,25.17,13.1
2018,5,12,5,45,322.0,43.5,2.8,13.5,91.5,35.47,25.09
2018,5,12,6,0,430.0,55.0,3.0,14.0,133.0,44.32,33.56
2018,5,12,6,15,390.5,70.0,3.0,14.65,158.0,82.77,51.04
2018,5,12,6,30,351.0,85.0,3.0,15.3,183.0,117.89,78.74
2018,5,12,6,45,496.0,86.5,3.0,15.9,256.5,173.83,119.97
2018,5,12,7,0,641.0,88.0,3.0,16.5,330.0,245.04,176.62
2018,5,12,7,15,694.5,90.5,2.9,17.15,388.0,305.3,228.54
2018,5,12,7,30,748.0,93.0,2.8,17.8,446.0,370.91,284.18
2018,5,12,7,45,776.0,95.5,2.7,18.45,498.0,431.79,335.1
2018,5,12,8,0,804.0,98.0,2.6,19.1,550.0,492.73,384.3
2018,5,12,8,15,824.0,101.0,2.55,19.75,599.5,551.16,429.91
2018,5,12,8,30,844.0,104.0,2.5,20.4,649.0,609.74,473.9
2018,5,12,8,45,859.5,106.0,2.4,21.0,694.0,664.25,513.21
2018,5,12,9,0,875.0,108.0,2.3,21.6,739.0,714.69,548.23
2018,5,12,9,15,885.5,110.5,2.35,22.0,779.0,763.18,581.26
2018,5,12,9,30,896.0,113.0,2.4,22.4,819.0,809.73,611.36
2018,5,12,9,45,903.5,115.0,2.45,22.8,852.5,851.18,637.6
2018,5,12,10,0,911.0,117.0,2.5,23.2,886.0,890.0,661.82
2018,5,12,10,15,917.0,118.5,2.6,23.45,913.0,924.19,683.58
2018,5,12,10,30,923.0,120.0,2.7,23.7,940.0,955.29,703.23
2018,5,12,10,45,926.5,121.5,2.75,24.0,960.0,980.82,718.65
2018,5,12,11,0,930.0,123.0,2.8,24.3,980.0,1002.86,731.82
2018,5,12,11,15,932.0,123.5,2.9,24.45,992.0,1018.9,742.05
2018,5,12,11,30,934.0,124.0,3.0,24.6,1004.0,1031.25,750.03
2018,5,12,11,45,933.5,125.0,3.05,24.75,1008.0,1037.9,754.01
2018,5,12,12,0,933.0,126.0,3.1,24.9,1012.0,1040.76,755.71
2018,5,12,12,15,929.5,127.0,3.2,25.0,1007.0,1036.92,753.8
2018,5,12,12,30,926.0,128.0,3.3,25.1,1002.0,1029.33,749.6
2018,5,12,12,45,919.5,130.0,3.4,25.2,989.5,1016.13,741.84
2018,5,12,13,0,913.0,132.0,3.5,25.3,977.0,999.38,731.83
2018,5,12,13,15,907.5,131.0,3.55,25.3,957.0,977.23,718.24
2018,5,12,13,30,902.0,130.0,3.6,25.3,937.0,951.72,702.43
2018,5,12,13,45,893.5,129.5,3.7,25.25,909.5,920.8,683.4
2018,5,12,14,0,885.0,129.0,3.8,25.2,882.0,886.97,662.25
2018,5,12,14,15,875.0,127.5,3.85,25.05,848.5,848.22,637.54
2018,5,12,14,30,865.0,126.0,3.9,24.9,815.0,807.06,610.89
2018,5,12,14,45,851.5,124.5,3.95,24.7,775.5,765.77,583.95
2018,5,12,15,0,838.0,123.0,4.0,24.5,736.0,717.43,550.32
2018,5,12,15,15,823.0,119.5,4.0,24.5,691.5,664.77,511.78
2018,5,12,15,30,808.0,116.0,4.0,24.5,647.0,611.16,471.6
2018,5,12,15,45,786.0,113.5,3.95,23.95,598.5,553.99,428.45
2018,5,12,16,0,764.0,111.0,3.9,23.4,550.0,497.17,384.21
2018,5,12,16,15,735.0,107.0,3.85,23.0,498.0,435.32,334.57
2018,5,12,16,30,706.0,103.0,3.8,22.6,446.0,376.09,285.53
2018,5,12,16,45,669.5,98.5,3.7,22.2,394.0,316.05,234.76
2018,5,12,17,0,633.0,94.0,3.6,21.8,342.0,259.35,185.99
2018,5,12,17,15,584.5,87.0,3.35,21.15,290.0,201.55,137.16
2018,5,12,17,30,536.0,80.0,3.1,20.5,238.0,149.23,94.64
2018,5,12,17,45,467.0,70.5,2.8,19.9,188.5,98.74,58.6
2018,5,12,18,0,398.0,61.0,2.5,19.3,139.0,55.03,34.75
2018,5,12,18,15,300.0,48.5,2.25,18.5,97.5,37.35,26.42
2018,5,12,18,30,202.0,36.0,2.0,17.7,56.0,28.13,16.95
2018,5,12,18,45,112.5,21.5,1.8,16.95,31.5,17.03,0.0
2018,5,12,19,0,23.0,7.0,1.6,16.2,7.0,6.37,0.0
2018,5,12,19,15,11.5,3.5,1.55,15.85,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
