Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,23,4,45,17.0,4.5,1.65,12.05,4.5,0.0,0.0
2018,5,23,5,0,34.0,9.0,1.7,12.1,9.0,8.19,0.0
2018,5,23,5,15,129.5,24.0,1.7,12.35,36.0,18.95,0.0
2018,5,23,5,30,225.0,39.0,1.7,12.6,63.0,30.4,19.95
2018,5,23,5,45,274.5,50.0,1.75,12.85,95.0,38.29,28.08
2018,5,23,6,0,324.0,61.0,1.8,13.1,127.0,46.16,35.56
2018,5,23,6,15,162.5,72.0,1.75,13.55,105.0,69.53,48.26
2018,5,23,6,30,1.0,83.0,1.7,14.0,83.0,72.37,56.31
2018,5,23,6,45,12.5,94.5,1.65,14.4,99.5,84.96,66.32
2018,5,23,7,0,24.0,106.0,1.6,14.8,116.0,99.17,77.66
2018,5,23,7,15,18.5,112.5,1.6,15.55,120.5,105.29,82.63
2018,5,23,7,30,13.0,119.0,1.6,16.3,125.0,109.74,86.03
2018,5,23,7,45,6.5,119.0,1.6,17.0,122.0,107.97,84.19
2018,5,23,8,0,0.0,119.0,1.6,17.7,119.0,105.38,81.59
2018,5,23,8,15,0.0,122.0,1.7,18.4,122.0,108.17,83.38
2018,5,23,8,30,0.0,125.0,1.8,19.1,125.0,110.94,85.15
2018,5,23,8,45,0.5,134.0,1.9,19.75,134.5,119.39,91.48
2018,5,23,9,0,1.0,143.0,2.0,20.4,144.0,127.91,97.83
2018,5,23,9,15,2.5,156.0,2.15,20.95,158.0,140.82,107.66
2018,5,23,9,30,4.0,169.0,2.3,21.5,172.0,153.89,117.56
2018,5,23,9,45,5.0,175.5,2.4,22.05,179.5,160.85,122.58
2018,5,23,10,0,6.0,182.0,2.5,22.6,187.0,167.88,127.64
2018,5,23,10,15,7.5,194.5,2.65,23.05,201.0,180.84,137.37
2018,5,23,10,30,9.0,207.0,2.8,23.5,215.0,193.9,147.1
2018,5,23,10,45,12.0,239.0,2.9,23.9,250.0,226.23,171.55
2018,5,23,11,0,15.0,271.0,3.0,24.3,285.0,258.81,195.89
2018,5,23,11,15,16.5,285.0,3.05,24.55,300.5,273.54,206.65
2018,5,23,11,30,18.0,299.0,3.1,24.8,316.0,288.24,217.41
2018,5,23,11,45,124.0,328.0,3.2,25.1,447.0,438.4,331.8
2018,5,23,12,0,230.0,357.0,3.3,25.4,578.0,579.37,435.05
2018,5,23,12,15,452.0,294.5,3.35,25.55,727.5,742.57,554.57
2018,5,23,12,30,674.0,232.0,3.4,25.7,877.0,893.08,660.61
2018,5,23,12,45,724.0,205.5,3.4,25.8,891.0,907.36,669.0
2018,5,23,13,0,774.0,179.0,3.4,25.9,905.0,911.7,671.87
2018,5,23,13,15,838.0,147.5,3.45,25.95,920.0,916.32,675.56
2018,5,23,13,30,902.0,116.0,3.5,26.0,935.0,926.23,682.89
2018,5,23,13,45,897.5,114.0,3.5,26.0,910.0,897.94,664.56
2018,5,23,14,0,893.0,112.0,3.5,26.0,885.0,866.54,644.36
2018,5,23,14,15,886.5,110.5,3.45,25.85,854.0,831.05,621.39
2018,5,23,14,30,880.0,109.0,3.4,25.7,823.0,792.91,596.46
2018,5,23,14,45,871.0,106.0,3.4,25.6,785.5,749.03,567.43
2018,5,23,15,0,862.0,103.0,3.4,25.5,748.0,703.11,535.81
2018,5,23,15,15,849.0,101.0,3.4,25.5,705.5,653.74,499.79
2018,5,23,15,30,836.0,99.0,3.4,25.5,663.0,603.16,461.96
2018,5,23,15,45,820.0,96.0,3.35,25.0,616.5,549.8,421.73
2018,5,23,16,0,804.0,93.0,3.3,24.5,570.0,494.71,378.9
2018,5,23,16,15,783.0,89.0,3.35,24.05,520.5,436.4,332.32
2018,5,23,16,30,762.0,85.0,3.4,23.6,471.0,378.9,284.78
2018,5,23,16,45,733.0,81.5,3.4,23.2,420.0,320.35,235.1
2018,5,23,17,0,704.0,78.0,3.4,22.8,369.0,264.11,186.44
2018,5,23,17,15,663.5,73.0,3.4,22.1,317.5,204.16,135.56
2018,5,23,17,30,623.0,68.0,3.4,21.4,266.0,150.74,91.78
2018,5,23,17,45,565.5,61.5,3.4,20.75,216.5,99.09,54.79
2018,5,23,18,0,508.0,55.0,3.4,20.1,167.0,54.31,31.85
2018,5,23,18,15,420.5,46.5,3.25,19.25,123.0,36.5,25.94
2018,5,23,18,30,333.0,38.0,3.1,18.4,79.0,30.78,20.35
2018,5,23,18,45,209.5,25.5,3.0,17.6,47.5,21.0,8.15
2018,5,23,19,0,86.0,13.0,2.9,16.8,16.0,11.82,0.0
2018,5,23,19,15,43.0,6.5,2.85,16.3,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,4,45,20.5,4.0,1.25,11.65,4.5,0.0,0.0
2018,5,24,5,0,41.0,8.0,1.4,11.8,9.0,7.28,0.0
2018,5,24,5,15,116.0,19.0,1.45,12.2,30.0,14.91,0.0
2018,5,24,5,30,191.0,30.0,1.5,12.6,51.0,23.25,14.01
2018,5,24,5,45,139.5,31.5,1.6,12.95,51.0,23.77,15.34
2018,5,24,6,0,88.0,33.0,1.7,13.3,51.0,26.73,18.27
2018,5,24,6,15,44.0,40.0,1.7,13.85,49.0,37.8,25.32
2018,5,24,6,30,0.0,47.0,1.7,14.4,47.0,41.46,29.98
2018,5,24,6,45,0.0,66.5,1.75,14.9,66.5,58.78,44.62
2018,5,24,7,0,0.0,86.0,1.8,15.4,86.0,75.83,58.78
2018,5,24,7,15,0.0,96.5,1.85,16.05,96.5,85.15,66.2
2018,5,24,7,30,0.0,107.0,1.9,16.7,107.0,94.5,73.54
2018,5,24,7,45,0.5,116.5,1.95,17.35,117.0,103.22,80.26
2018,5,24,8,0,1.0,126.0,2.0,18.0,127.0,112.03,86.96
2018,5,24,8,15,5.0,160.5,2.05,18.65,164.0,144.94,113.06
2018,5,24,8,30,9.0,195.0,2.1,19.3,201.0,178.49,139.19
2018,5,24,8,45,11.0,213.0,2.2,19.9,221.0,196.63,152.81
2018,5,24,9,0,13.0,231.0,2.3,20.5,241.0,215.02,166.52
2018,5,24,9,15,10.0,210.0,2.35,21.0,218.0,194.79,150.06
2018,5,24,9,30,7.0,189.0,2.4,21.5,195.0,174.18,133.44
2018,5,24,9,45,7.0,191.0,2.5,22.05,197.0,176.43,134.76
2018,5,24,10,0,7.0,193.0,2.6,22.6,199.0,178.65,136.02
2018,5,24,10,15,18.5,249.5,2.65,23.0,266.0,246.82,188.37
2018,5,24,10,30,30.0,306.0,2.7,23.4,333.0,311.45,236.78
2018,5,24,10,45,37.0,327.5,2.75,23.8,361.5,339.57,257.2
2018,5,24,11,0,44.0,349.0,2.8,24.2,390.0,367.93,277.73
2018,5,24,11,15,26.0,273.0,2.85,24.4,297.5,279.48,211.2
2018,5,24,11,30,8.0,197.0,2.9,24.6,205.0,184.94,139.04
2018,5,24,11,45,16.5,268.5,2.9,24.75,284.5,258.79,195.42
2018,5,24,12,0,25.0,340.0,2.9,24.9,364.0,343.85,258.61
2018,5,24,12,15,39.0,382.5,2.95,24.85,420.0,398.22,298.72
2018,5,24,12,30,53.0,425.0,3.0,24.8,476.0,452.36,338.29
2018,5,24,12,45,60.0,424.0,3.05,24.75,481.0,457.03,341.94
2018,5,24,13,0,67.0,423.0,3.1,24.7,486.0,461.15,345.45
2018,5,24,13,15,93.0,431.5,3.2,24.35,517.0,491.21,368.82
2018,5,24,13,30,119.0,440.0,3.3,24.0,548.0,529.62,397.95
2018,5,24,13,45,121.5,430.0,3.4,23.7,537.5,517.61,390.23
2018,5,24,14,0,124.0,420.0,3.5,23.4,527.0,504.92,382.2
2018,5,24,14,15,116.0,399.0,3.6,23.15,496.5,472.69,359.55
2018,5,24,14,30,108.0,378.0,3.7,22.9,466.0,433.01,331.22
2018,5,24,14,45,290.0,305.0,3.8,22.65,526.0,506.43,391.13
2018,5,24,15,0,472.0,232.0,3.9,22.4,586.0,556.88,432.3
2018,5,24,15,15,578.5,194.5,3.9,22.4,603.0,570.41,443.14
2018,5,24,15,30,685.0,157.0,3.9,22.4,620.0,569.38,442.5
2018,5,24,15,45,519.0,192.0,3.9,21.7,528.5,470.74,367.04
2018,5,24,16,0,353.0,227.0,3.9,21.0,437.0,385.47,301.17
2018,5,24,16,15,361.5,204.5,3.8,20.55,403.5,347.37,270.95
2018,5,24,16,30,370.0,182.0,3.7,20.1,370.0,307.9,238.5
2018,5,24,16,45,310.0,171.0,3.6,19.65,317.0,254.54,195.43
2018,5,24,17,0,250.0,160.0,3.5,19.2,264.0,207.68,157.75
2018,5,24,17,15,270.0,135.5,3.45,18.65,234.0,173.23,127.68
2018,5,24,17,30,290.0,111.0,3.4,18.1,204.0,136.57,95.94
2018,5,24,17,45,239.5,95.0,3.3,17.6,162.5,98.29,67.65
2018,5,24,18,0,189.0,79.0,3.2,17.1,121.0,66.26,47.19
2018,5,24,18,15,143.5,61.5,3.1,16.7,88.5,47.94,36.21
2018,5,24,18,30,98.0,44.0,3.0,16.3,56.0,34.85,24.07
2018,5,24,18,45,55.5,28.0,2.9,15.85,34.0,23.2,10.31
2018,5,24,19,0,13.0,12.0,2.8,15.4,12.0,10.91,0.0
2018,5,24,19,15,6.5,6.0,2.7,15.15,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,25,4,45,14.0,3.5,1.05,12.0,3.5,0.0,0.0
2018,5,25,5,0,28.0,7.0,1.1,12.1,7.0,6.37,0.0
2018,5,25,5,15,44.0,9.0,1.25,12.45,12.5,6.96,0.0
2018,5,25,5,30,60.0,11.0,1.4,12.8,18.0,8.38,1.46
2018,5,25,5,45,30.0,11.5,1.55,13.15,15.0,9.61,2.84
2018,5,25,6,0,0.0,12.0,1.7,13.5,12.0,10.54,3.78
2018,5,25,6,15,2.0,35.5,1.7,13.95,36.0,31.41,21.31
2018,5,25,6,30,4.0,59.0,1.7,14.4,60.0,52.63,39.34
2018,5,25,6,45,26.5,89.5,1.75,14.85,100.0,83.31,64.25
2018,5,25,7,0,49.0,120.0,1.8,15.3,140.0,117.08,91.6
2018,5,25,7,15,26.5,109.5,1.8,15.8,120.5,105.08,82.15
2018,5,25,7,30,4.0,99.0,1.8,16.3,101.0,88.97,68.98
2018,5,25,7,45,6.5,126.0,1.8,16.8,129.5,114.09,89.31
2018,5,25,8,0,9.0,153.0,1.8,17.3,158.0,139.64,109.63
2018,5,25,8,15,9.5,170.5,1.85,17.7,176.5,156.16,122.44
2018,5,25,8,30,10.0,188.0,1.9,18.1,195.0,172.8,135.21
2018,5,25,8,45,20.5,223.0,1.95,18.5,238.0,211.52,165.45
2018,5,25,9,0,31.0,258.0,2.0,18.9,281.0,256.17,199.79
2018,5,25,9,15,27.0,269.5,2.1,19.25,290.0,266.13,206.69
2018,5,25,9,30,23.0,281.0,2.2,19.6,299.0,269.65,208.71
2018,5,25,9,45,17.0,255.0,2.3,19.95,268.5,242.4,187.11
2018,5,25,10,0,11.0,229.0,2.4,20.3,238.0,214.61,165.12
2018,5,25,10,15,11.5,235.0,2.55,20.5,245.0,221.05,169.93
2018,5,25,10,30,12.0,241.0,2.7,20.7,252.0,227.49,174.66
2018,5,25,10,45,12.5,245.5,2.85,20.85,257.0,232.54,178.36
2018,5,25,11,0,13.0,250.0,3.0,21.0,262.0,237.55,182.05
2018,5,25,11,15,13.5,260.5,3.1,21.05,273.0,248.02,189.99
2018,5,25,11,30,14.0,271.0,3.2,21.1,284.0,258.45,197.88
2018,5,25,11,45,18.5,298.0,3.35,21.15,315.5,287.88,220.4
2018,5,25,12,0,23.0,325.0,3.5,21.2,347.0,327.34,250.32
2018,5,25,12,15,18.0,285.0,3.6,21.1,302.0,275.44,210.92
2018,5,25,12,30,13.0,245.0,3.7,21.0,257.0,233.66,179.06
2018,5,25,12,45,13.0,247.5,3.8,20.85,259.5,235.72,180.93
2018,5,25,13,0,13.0,250.0,3.9,20.7,262.0,237.68,182.66
2018,5,25,13,15,15.0,264.5,3.9,20.5,278.0,252.4,194.32
2018,5,25,13,30,17.0,279.0,3.9,20.3,294.0,266.94,205.85
2018,5,25,13,45,19.5,289.5,3.9,20.05,306.5,278.05,214.83
2018,5,25,14,0,22.0,300.0,3.9,19.8,319.0,288.91,223.66
2018,5,25,14,15,31.0,310.5,3.85,19.55,336.5,312.01,242.13
2018,5,25,14,30,40.0,321.0,3.8,19.3,354.0,326.78,254.16
2018,5,25,14,45,36.0,298.0,3.8,19.1,326.5,299.84,233.86
2018,5,25,15,0,32.0,275.0,3.8,18.9,299.0,273.29,213.8
2018,5,25,15,15,62.5,287.0,3.8,18.9,330.5,301.49,236.8
2018,5,25,15,30,93.0,299.0,3.8,18.9,362.0,326.34,256.76
2018,5,25,15,45,251.0,247.5,3.65,18.65,401.0,368.79,291.57
2018,5,25,16,0,409.0,196.0,3.5,18.4,440.0,389.55,307.5
2018,5,25,16,15,441.0,176.0,3.45,18.2,418.5,360.62,283.1
2018,5,25,16,30,473.0,156.0,3.4,18.0,397.0,327.51,254.38
2018,5,25,16,45,394.5,152.5,3.3,17.8,339.0,268.3,205.82
2018,5,25,17,0,316.0,149.0,3.2,17.6,281.0,216.17,163.44
2018,5,25,17,15,314.5,127.5,3.1,17.3,244.0,175.97,128.76
2018,5,25,17,30,313.0,106.0,3.0,17.0,207.0,135.66,94.53
2018,5,25,17,45,309.5,88.5,2.9,16.75,173.5,98.25,65.04
2018,5,25,18,0,306.0,71.0,2.8,16.5,140.0,61.44,41.33
2018,5,25,18,15,256.0,57.0,2.5,16.05,104.5,43.21,32.22
2018,5,25,18,30,206.0,43.0,2.2,15.6,69.0,33.16,22.78
2018,5,25,18,45,134.5,29.0,1.9,15.2,43.0,22.7,10.52
2018,5,25,19,0,63.0,15.0,1.6,14.8,17.0,13.64,0.0
2018,5,25,19,15,31.5,7.5,1.55,14.5,8.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,26,4,45,11.5,3.0,2.3,12.25,3.0,0.0,0.0
2018,5,26,5,0,23.0,6.0,2.4,12.3,6.0,5.46,0.0
2018,5,26,5,15,71.5,13.5,2.5,12.45,20.0,10.5,0.0
2018,5,26,5,30,120.0,21.0,2.6,12.6,34.0,16.12,8.05
2018,5,26,5,45,80.5,19.5,2.7,12.75,30.0,14.58,7.25
2018,5,26,6,0,41.0,18.0,2.8,12.9,26.0,14.77,7.59
2018,5,26,6,15,20.5,23.0,2.8,13.1,27.0,21.79,12.45
2018,5,26,6,30,0.0,28.0,2.8,13.3,28.0,24.65,15.65
2018,5,26,6,45,0.0,42.0,2.75,13.5,42.0,37.03,26.26
2018,5,26,7,0,0.0,56.0,2.7,13.7,56.0,49.45,36.77
2018,5,26,7,15,0.5,76.0,2.65,14.0,76.0,67.38,51.78
2018,5,26,7,30,1.0,96.0,2.6,14.3,96.0,85.25,66.52
2018,5,26,7,45,1.0,112.0,2.5,14.65,112.5,99.48,78.03
2018,5,26,8,0,1.0,128.0,2.4,15.0,129.0,113.78,89.46
2018,5,26,8,15,8.0,165.0,2.35,15.35,170.5,150.46,119.07
2018,5,26,8,30,15.0,202.0,2.3,15.7,212.0,188.13,148.99
2018,5,26,8,45,17.5,222.5,2.3,16.1,235.0,209.13,165.13
2018,5,26,9,0,20.0,243.0,2.3,16.5,258.0,230.43,181.37
2018,5,26,9,15,19.5,246.5,2.35,17.0,261.5,234.47,183.83
2018,5,26,9,30,19.0,250.0,2.4,17.5,265.0,238.38,186.24
2018,5,26,9,45,19.0,260.0,2.45,17.95,275.5,248.48,193.51
2018,5,26,10,0,19.0,270.0,2.5,18.4,286.0,258.54,200.7
2018,5,26,10,15,25.5,300.0,2.6,18.85,322.5,300.12,232.25
2018,5,26,10,30,32.0,330.0,2.7,19.3,359.0,335.65,258.71
2018,5,26,10,45,43.0,357.0,2.8,19.75,397.0,372.79,286.27
2018,5,26,11,0,54.0,384.0,2.9,20.2,435.0,410.33,313.82
2018,5,26,11,15,127.5,399.5,3.0,20.55,521.0,506.65,386.45
2018,5,26,11,30,201.0,415.0,3.1,20.9,607.0,593.55,450.43
2018,5,26,11,45,314.0,389.5,3.25,21.25,691.5,688.91,520.76
2018,5,26,12,0,427.0,364.0,3.4,21.6,776.0,783.85,589.18
2018,5,26,12,15,507.5,322.5,3.5,21.8,810.5,820.54,616.39
2018,5,26,12,30,588.0,281.0,3.6,22.0,845.0,854.87,642.2
2018,5,26,12,45,736.0,207.0,3.7,22.2,905.0,917.24,687.15
2018,5,26,13,0,884.0,133.0,3.8,22.4,965.0,957.23,714.15
2018,5,26,13,15,882.0,131.5,3.9,22.5,948.5,938.95,702.28
2018,5,26,13,30,880.0,130.0,4.0,22.6,932.0,917.32,688.57
2018,5,26,13,45,877.0,127.5,4.1,22.7,908.0,890.6,671.35
2018,5,26,14,0,874.0,125.0,4.2,22.8,884.0,860.78,651.91
2018,5,26,14,15,868.0,122.5,4.25,22.75,853.5,825.54,628.73
2018,5,26,14,30,862.0,120.0,4.3,22.7,823.0,787.68,603.52
2018,5,26,14,45,854.0,117.0,4.35,22.6,786.5,745.44,575.05
2018,5,26,15,0,846.0,114.0,4.4,22.5,750.0,701.11,543.48
2018,5,26,15,15,832.5,112.0,4.4,22.5,708.0,654.68,508.71
2018,5,26,15,30,819.0,110.0,4.4,22.5,666.0,604.07,470.07
2018,5,26,15,45,799.5,107.5,4.4,22.05,619.0,548.85,427.71
2018,5,26,16,0,780.0,105.0,4.4,21.6,572.0,493.68,384.06
2018,5,26,16,15,678.0,121.0,4.35,21.25,501.5,418.24,323.66
2018,5,26,16,30,576.0,137.0,4.3,20.9,431.0,353.06,270.72
2018,5,26,16,45,577.0,121.5,4.25,20.6,389.5,303.56,228.07
2018,5,26,17,0,578.0,106.0,4.2,20.3,348.0,253.25,183.75
2018,5,26,17,15,539.5,97.5,4.05,19.8,299.5,200.24,138.59
2018,5,26,17,30,501.0,89.0,3.9,19.3,251.0,151.46,98.52
2018,5,26,17,45,459.5,77.5,3.8,18.75,206.0,104.26,63.61
2018,5,26,18,0,418.0,66.0,3.7,18.2,161.0,60.66,38.48
2018,5,26,18,15,360.5,55.0,3.45,17.55,122.0,41.97,30.96
2018,5,26,18,30,303.0,44.0,3.2,16.9,83.0,34.13,23.51
2018,5,26,18,45,185.5,30.0,2.95,16.25,50.5,23.54,11.49
2018,5,26,19,0,68.0,16.0,2.7,15.6,18.0,14.55,0.0
2018,5,26,19,15,34.0,8.0,2.7,15.2,9.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,1.55,12.7,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,1.5,12.8,12.0,10.01,0.0
2018,5,27,5,15,133.0,26.5,1.5,13.15,39.5,20.89,4.2
2018,5,27,5,30,226.0,42.0,1.5,13.5,67.0,32.68,22.09
2018,5,27,5,45,259.0,52.0,1.45,13.85,95.0,39.68,29.27
2018,5,27,6,0,292.0,62.0,1.4,14.2,123.0,46.42,35.68
2018,5,27,6,15,176.0,83.0,1.45,14.9,122.5,78.37,55.1
2018,5,27,6,30,60.0,104.0,1.5,15.6,122.0,95.96,73.14
2018,5,27,6,45,69.5,131.0,1.55,16.3,156.0,124.99,96.71
2018,5,27,7,0,79.0,158.0,1.6,17.0,190.0,155.67,121.53
2018,5,27,7,15,240.5,163.5,1.7,17.9,279.0,218.72,168.29
2018,5,27,7,30,402.0,169.0,1.8,18.8,368.0,301.47,231.94
2018,5,27,7,45,575.0,142.5,1.95,19.75,460.0,379.39,292.29
2018,5,27,8,0,748.0,116.0,2.1,20.7,552.0,471.11,363.17
2018,5,27,8,15,769.5,118.5,2.2,21.5,599.5,527.2,406.53
2018,5,27,8,30,791.0,121.0,2.3,22.3,647.0,582.5,448.11
2018,5,27,8,45,808.5,122.5,2.4,23.1,691.0,634.42,485.96
2018,5,27,9,0,826.0,124.0,2.5,23.9,735.0,685.74,522.26
2018,5,27,9,15,840.0,125.5,2.6,24.4,774.5,733.64,555.79
2018,5,27,9,30,854.0,127.0,2.7,24.9,814.0,775.38,583.46
2018,5,27,9,45,865.0,126.5,2.75,25.4,847.0,815.08,608.5
2018,5,27,10,0,876.0,126.0,2.8,25.9,880.0,852.55,631.76
2018,5,27,10,15,883.0,126.5,2.9,26.3,906.0,885.09,652.11
2018,5,27,10,30,890.0,127.0,3.0,26.7,932.0,914.77,670.49
2018,5,27,10,45,895.0,127.5,3.1,27.05,951.5,939.6,685.77
2018,5,27,11,0,900.0,128.0,3.2,27.4,971.0,961.19,698.95
2018,5,27,11,15,902.5,127.5,3.3,27.65,982.5,976.14,708.14
2018,5,27,11,30,905.0,127.0,3.4,27.9,994.0,987.6,715.18
2018,5,27,11,45,906.0,127.0,3.5,28.15,998.0,994.57,719.41
2018,5,27,12,0,907.0,127.0,3.6,28.4,1002.0,997.98,721.46
2018,5,27,12,15,907.0,126.0,3.7,28.5,999.0,995.92,720.51
2018,5,27,12,30,907.0,125.0,3.8,28.6,996.0,990.29,717.37
2018,5,27,12,45,905.5,124.0,3.9,28.7,985.5,979.67,711.06
2018,5,27,13,0,904.0,123.0,4.0,28.8,975.0,965.51,702.52
2018,5,27,13,15,900.0,122.0,4.1,28.8,956.5,945.57,690.49
2018,5,27,13,30,896.0,121.0,4.2,28.8,938.0,922.29,676.25
2018,5,27,13,45,891.0,119.0,4.25,28.75,913.0,893.96,658.47
2018,5,27,14,0,886.0,117.0,4.3,28.7,888.0,862.58,638.58
2018,5,27,14,15,878.5,116.0,4.3,28.6,857.0,827.24,615.78
2018,5,27,14,30,871.0,115.0,4.3,28.5,826.0,789.34,591.06
2018,5,27,14,45,861.0,112.5,4.3,28.4,788.5,745.83,562.2
2018,5,27,15,0,851.0,110.0,4.3,28.3,751.0,700.38,530.53
2018,5,27,15,15,837.5,107.5,4.3,28.3,708.5,650.96,494.49
2018,5,27,15,30,824.0,105.0,4.3,28.3,666.0,601.91,457.79
2018,5,27,15,45,808.0,102.0,4.2,27.95,620.0,547.99,416.98
2018,5,27,16,0,792.0,99.0,4.1,27.6,574.0,493.75,374.73
2018,5,27,16,15,770.5,96.0,4.0,27.3,525.5,437.04,329.3
2018,5,27,16,30,749.0,93.0,3.9,27.0,477.0,381.2,283.23
2018,5,27,16,45,720.5,88.5,3.75,26.7,426.0,320.69,232.56
2018,5,27,17,0,692.0,84.0,3.6,26.4,375.0,264.26,184.35
2018,5,27,17,15,652.0,79.0,3.3,25.75,324.0,207.5,136.68
2018,5,27,17,30,612.0,74.0,3.0,25.1,273.0,154.95,94.21
2018,5,27,17,45,554.5,67.5,2.65,24.4,223.5,104.02,58.2
2018,5,27,18,0,497.0,61.0,2.3,23.7,174.0,59.98,35.61
2018,5,27,18,15,411.5,51.5,2.05,22.7,129.5,40.53,29.06
2018,5,27,18,30,326.0,42.0,1.8,21.7,85.0,34.08,23.01
2018,5,27,18,45,209.5,29.0,1.5,20.65,52.5,22.76,11.02
2018,5,27,19,0,93.0,16.0,1.2,19.6,20.0,14.55,0.0
2018,5,27,19,15,46.5,8.0,1.2,19.2,10.0,7.28,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,5,28,4,45,36.0,5.5,0.35,17.85,6.5,0.0,0.0
2018,5,28,5,0,72.0,11.0,0.3,18.1,13.0,10.01,0.0
2018,5,28,5,15,192.0,24.0,0.25,18.75,42.5,18.94,3.74
2018,5,28,5,30,312.0,37.0,0.2,19.4,72.0,30.27,19.63
2018,5,28,5,45,404.5,45.5,0.2,20.05,115.0,36.0,25.42
2018,5,28,6,0,497.0,54.0,0.2,20.7,158.0,41.61,30.61
2018,5,28,6,15,558.5,60.0,0.25,21.45,207.0,83.44,45.1
2018,5,28,6,30,620.0,66.0,0.3,22.2,256.0,133.33,77.22
2018,5,28,6,45,662.5,70.5,0.4,23.0,307.5,185.52,117.67
2018,5,28,7,0,705.0,75.0,0.5,23.8,359.0,244.65,166.13
2018,5,28,7,15,736.0,79.0,0.7,24.7,411.0,301.43,213.75
2018,5,28,7,30,767.0,83.0,0.9,25.6,463.0,360.85,262.75
2018,5,28,7,45,790.5,86.0,1.15,26.55,513.5,418.48,309.45
2018,5,28,8,0,814.0,89.0,1.4,27.5,564.0,477.25,355.54
2018,5,28,8,15,831.5,91.5,1.55,28.15,611.5,532.89,397.95
2018,5,28,8,30,849.0,94.0,1.7,28.8,659.0,588.13,438.71
2018,5,28,8,45,863.5,95.5,1.85,29.5,703.0,640.09,475.87
2018,5,28,9,0,878.0,97.0,2.0,30.2,747.0,691.02,511.27
2018,5,28,9,15,885.5,100.5,2.1,30.65,785.0,737.59,542.53
2018,5,28,9,30,893.0,104.0,2.2,31.1,823.0,782.02,570.55
2018,5,28,9,45,897.5,107.5,2.35,31.55,855.0,821.73,595.49
2018,5,28,10,0,902.0,111.0,2.5,32.0,887.0,858.69,618.46
2018,5,28,10,15,908.5,111.5,2.6,32.3,913.5,891.55,638.65
2018,5,28,10,30,915.0,112.0,2.7,32.6,940.0,921.43,656.86
2018,5,28,10,45,919.5,112.5,2.85,32.9,960.0,946.39,672.29
2018,5,28,11,0,924.0,113.0,3.0,33.2,980.0,967.99,685.62
2018,5,28,11,15,926.5,113.5,3.1,33.35,992.0,984.26,695.68
2018,5,28,11,30,929.0,114.0,3.2,33.5,1004.0,996.96,703.59
2018,5,28,11,45,930.0,114.0,3.25,33.65,1008.5,1004.12,707.76
2018,5,28,12,0,931.0,114.0,3.3,33.8,1013.0,1007.63,709.77
2018,5,28,12,15,929.0,114.5,3.4,33.85,1009.5,1005.08,708.74
2018,5,28,12,30,927.0,115.0,3.5,33.9,1006.0,998.88,705.54
2018,5,28,12,45,922.5,116.0,3.6,33.95,994.5,987.18,698.94
2018,5,28,13,0,918.0,117.0,3.7,34.0,983.0,971.95,690.17
2018,5,28,13,15,914.5,116.0,3.8,33.95,965.0,952.26,678.84
2018,5,28,13,30,911.0,115.0,3.9,33.9,947.0,929.17,665.31
2018,5,28,13,45,906.0,113.5,3.95,33.85,922.0,901.0,648.15
2018,5,28,14,0,901.0,112.0,4.0,33.8,897.0,869.73,628.9
2018,5,28,14,15,893.5,110.5,4.05,33.6,865.5,833.5,606.59
2018,5,28,14,30,886.0,109.0,4.1,33.4,834.0,794.67,582.31
2018,5,28,14,45,876.5,107.0,4.15,33.2,796.5,751.5,554.78
2018,5,28,15,0,867.0,105.0,4.2,33.0,759.0,706.3,524.56
2018,5,28,15,15,854.5,102.5,4.2,33.0,716.5,656.9,489.26
2018,5,28,15,30,842.0,100.0,4.2,33.0,674.0,606.23,452.18
2018,5,28,15,45,825.0,97.5,4.1,32.45,627.5,552.76,412.8
2018,5,28,16,0,808.0,95.0,4.0,31.9,581.0,497.73,371.04
2018,5,28,16,15,787.0,91.5,3.95,31.55,531.5,440.01,325.76
2018,5,28,16,30,766.0,88.0,3.9,31.2,482.0,383.07,279.69
2018,5,28,16,45,737.5,84.0,3.8,30.8,431.0,324.26,231.16
2018,5,28,17,0,709.0,80.0,3.7,30.4,380.0,267.69,183.59
2018,5,28,17,15,670.0,75.5,3.35,29.6,328.5,208.34,134.57
2018,5,28,17,30,631.0,71.0,3.0,28.8,277.0,155.37,92.32
2018,5,28,17,45,575.5,64.5,2.65,28.05,227.5,103.51,56.05
2018,5,28,18,0,520.0,58.0,2.3,27.3,178.0,58.25,33.12
2018,5,28,18,15,436.0,49.5,2.05,26.2,133.0,38.74,27.12
2018,5,28,18,30,352.0,41.0,1.8,25.1,88.0,33.1,21.88
2018,5,28,18,45,231.5,29.0,1.55,24.0,54.5,23.89,11.94
2018,5,28,19,0,111.0,17.0,1.3,22.9,21.0,15.46,0.0
2018,5,28,19,15,55.5,8.5,1.25,22.5,10.5,7.73,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,0.9,19.6,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,0.9,19.7,13.0,10.01,0.0
2018,5,29,5,15,183.5,24.5,1.1,20.4,42.5,19.32,4.39
2018,5,29,5,30,299.0,38.0,1.3,21.1,72.0,31.13,20.15
2018,5,29,5,45,388.0,47.0,1.5,21.75,114.5,37.25,26.22
2018,5,29,6,0,477.0,56.0,1.7,22.4,157.0,43.2,31.68
2018,5,29,6,15,409.5,75.0,1.7,23.1,178.0,85.0,51.1
2018,5,29,6,30,342.0,94.0,1.7,23.8,199.0,120.42,78.52
2018,5,29,6,45,234.5,128.5,1.7,24.45,206.5,153.01,109.29
2018,5,29,7,0,127.0,163.0,1.7,25.1,214.0,171.78,128.78
2018,5,29,7,15,271.5,163.0,1.65,25.95,292.0,227.13,168.67
2018,5,29,7,30,416.0,163.0,1.6,26.8,370.0,300.35,223.35
2018,5,29,7,45,600.0,130.5,1.5,27.65,463.0,377.64,280.91
2018,5,29,8,0,784.0,98.0,1.4,28.5,556.0,470.82,349.72
2018,5,29,8,15,801.0,101.0,1.35,29.15,602.5,525.45,389.96
2018,5,29,8,30,818.0,104.0,1.3,29.8,649.0,579.97,428.73
2018,5,29,8,45,831.5,106.5,1.25,30.4,692.0,631.43,463.94
2018,5,29,9,0,845.0,109.0,1.2,31.0,735.0,679.34,495.49
2018,5,29,9,15,858.5,109.5,1.2,31.5,774.0,725.91,525.75
2018,5,29,9,30,872.0,110.0,1.2,32.0,813.0,770.91,552.63
2018,5,29,9,45,884.0,109.0,1.2,32.5,846.5,811.46,576.12
2018,5,29,10,0,896.0,108.0,1.2,33.0,880.0,849.8,597.89
2018,5,29,10,15,901.5,109.0,1.3,33.3,906.0,882.1,617.43
2018,5,29,10,30,907.0,110.0,1.4,33.6,932.0,911.4,635.09
2018,5,29,10,45,911.0,111.0,1.5,33.9,951.5,936.2,649.97
2018,5,29,11,0,915.0,112.0,1.6,34.2,971.0,957.67,662.84
2018,5,29,11,15,917.0,113.0,1.75,34.35,983.0,973.84,673.56
2018,5,29,11,30,919.0,114.0,1.9,34.5,995.0,986.45,682.18
2018,5,29,11,45,920.0,114.0,2.0,34.7,999.5,993.56,686.81
2018,5,29,12,0,921.0,114.0,2.1,34.9,1004.0,997.07,689.35
2018,5,29,12,15,918.5,115.0,2.3,34.9,1000.5,994.56,689.92
2018,5,29,12,30,916.0,116.0,2.5,34.9,997.0,988.46,688.26
2018,5,29,12,45,911.5,117.5,2.7,34.9,986.0,977.39,683.45
2018,5,29,13,0,907.0,119.0,2.9,34.9,975.0,962.82,676.39
2018,5,29,13,15,902.5,118.5,3.05,34.75,957.0,942.95,665.92
2018,5,29,13,30,898.0,118.0,3.2,34.6,939.0,919.76,653.25
2018,5,29,13,45,891.5,117.5,3.4,34.45,914.0,891.63,637.54
2018,5,29,14,0,885.0,117.0,3.6,34.3,889.0,860.53,619.64
2018,5,29,14,15,877.0,115.5,3.75,33.95,857.5,824.48,598.41
2018,5,29,14,30,869.0,114.0,3.9,33.6,826.0,785.91,575.15
2018,5,29,14,45,858.0,112.5,4.1,33.25,788.5,742.83,548.56
2018,5,29,15,0,847.0,111.0,4.3,32.9,751.0,697.89,518.96
2018,5,29,15,15,834.0,108.5,4.3,32.9,709.0,649.11,484.01
2018,5,29,15,30,821.0,106.0,4.3,32.9,667.0,600.64,448.4
2018,5,29,15,45,803.0,104.0,4.45,31.9,621.0,546.86,409.96
2018,5,29,16,0,785.0,102.0,4.6,30.9,575.0,492.96,369.93
2018,5,29,16,15,762.0,99.0,4.6,30.15,526.0,436.07,325.58
2018,5,29,16,30,739.0,96.0,4.6,29.4,477.0,380.21,280.53
2018,5,29,16,45,709.0,91.5,4.65,28.7,426.0,319.82,230.88
2018,5,29,17,0,679.0,87.0,4.7,28.0,375.0,263.71,183.63
2018,5,29,17,15,639.5,82.0,4.55,27.0,324.5,207.88,137.1
2018,5,29,17,30,600.0,77.0,4.4,26.0,274.0,156.2,95.55
2018,5,29,17,45,544.0,70.0,4.25,25.05,225.0,105.72,59.8
2018,5,29,18,0,488.0,63.0,4.1,24.1,176.0,61.95,37.01
2018,5,29,18,15,399.0,53.5,3.9,23.1,131.0,42.08,30.36
2018,5,29,18,30,310.0,44.0,3.7,22.1,86.0,34.06,23.02
2018,5,29,18,45,200.5,30.5,3.5,21.15,53.5,23.89,12.39
2018,5,29,19,0,91.0,17.0,3.3,20.2,21.0,15.46,0.0
2018,5,29,19,15,45.5,8.5,3.25,19.6,10.5,7.73,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,30,4,45,22.5,6.5,3.45,12.65,7.0,0.0,0.0
2018,5,30,5,0,45.0,13.0,3.6,12.7,14.0,11.82,0.0
2018,5,30,5,15,88.0,18.5,3.7,13.05,26.5,14.42,2.42
2018,5,30,5,30,131.0,24.0,3.8,13.4,39.0,18.41,10.06
2018,5,30,5,45,86.5,20.5,3.9,13.7,32.5,15.32,7.87
2018,5,30,6,0,42.0,17.0,4.0,14.0,26.0,13.96,6.82
2018,5,30,6,15,36.0,25.0,4.0,14.45,34.0,24.44,14.11
2018,5,30,6,30,30.0,33.0,4.0,14.9,42.0,33.13,21.43
2018,5,30,6,45,21.0,36.5,3.95,15.4,43.5,36.73,24.86
2018,5,30,7,0,12.0,40.0,3.9,15.9,45.0,38.9,27.05
2018,5,30,7,15,6.5,43.0,3.9,16.45,45.5,39.92,28.0
2018,5,30,7,30,1.0,46.0,3.9,17.0,46.0,40.98,28.86
2018,5,30,7,45,5.0,110.0,3.85,17.55,112.5,99.38,77.11
2018,5,30,8,0,9.0,174.0,3.8,18.1,179.0,157.96,124.38
2018,5,30,8,15,11.0,188.5,3.8,18.7,195.5,172.7,135.55
2018,5,30,8,30,13.0,203.0,3.8,19.3,212.0,187.68,146.85
2018,5,30,8,45,28.5,234.0,3.8,19.95,255.0,229.7,179.57
2018,5,30,9,0,44.0,265.0,3.8,20.6,298.0,270.6,210.88
2018,5,30,9,15,57.5,292.0,3.85,21.1,337.0,307.94,239.12
2018,5,30,9,30,71.0,319.0,3.9,21.6,376.0,346.45,267.91
2018,5,30,9,45,130.0,339.5,3.9,22.1,449.5,423.66,326.56
2018,5,30,10,0,189.0,360.0,3.9,22.6,523.0,497.4,381.37
2018,5,30,10,15,366.0,318.0,3.95,22.95,645.5,632.64,483.2
2018,5,30,10,30,543.0,276.0,4.0,23.3,768.0,761.24,577.11
2018,5,30,10,45,497.0,304.0,4.1,23.65,762.0,758.98,572.75
2018,5,30,11,0,451.0,332.0,4.2,24.0,756.0,754.12,567.29
2018,5,30,11,15,676.5,236.0,4.3,24.15,880.5,882.38,661.94
2018,5,30,11,30,902.0,140.0,4.4,24.3,1005.0,993.72,736.36
2018,5,30,11,45,903.0,140.0,4.5,24.45,1009.5,1000.72,740.16
2018,5,30,12,0,904.0,140.0,4.6,24.6,1014.0,1004.19,742.68
2018,5,30,12,15,901.0,141.0,4.7,24.5,1010.0,1001.24,741.86
2018,5,30,12,30,898.0,142.0,4.8,24.4,1006.0,994.78,738.82
2018,5,30,12,45,892.5,143.5,4.95,24.35,994.5,982.96,732.48
2018,5,30,13,0,887.0,145.0,5.1,24.3,983.0,967.74,723.85
2018,5,30,13,15,882.5,144.5,5.15,24.05,965.0,948.3,712.2
2018,5,30,13,30,878.0,144.0,5.2,23.8,947.0,925.6,698.3
2018,5,30,13,45,871.5,143.0,5.25,23.55,922.0,897.56,680.65
2018,5,30,14,0,865.0,142.0,5.3,23.3,897.0,866.61,660.86
2018,5,30,14,15,856.5,140.5,5.3,22.95,865.5,837.09,641.94
2018,5,30,14,30,848.0,139.0,5.3,22.6,834.0,798.13,616.1
2018,5,30,14,45,837.5,136.0,5.3,22.25,796.5,754.02,585.86
2018,5,30,15,0,827.0,133.0,5.3,21.9,759.0,708.09,552.66
2018,5,30,15,15,813.0,129.5,5.3,21.9,716.0,657.82,514.72
2018,5,30,15,30,799.0,126.0,5.3,21.9,673.0,606.54,475.16
2018,5,30,15,45,781.5,122.5,5.2,21.1,627.0,552.6,433.7
2018,5,30,16,0,764.0,119.0,5.1,20.3,581.0,498.55,390.86
2018,5,30,16,15,741.5,115.0,5.05,19.8,532.0,440.51,343.26
2018,5,30,16,30,719.0,111.0,5.0,19.3,483.0,384.59,295.97
2018,5,30,16,45,686.5,107.0,4.95,18.8,432.0,326.66,246.13
2018,5,30,17,0,654.0,103.0,4.9,18.3,381.0,271.49,197.87
2018,5,30,17,15,611.0,96.5,4.8,17.7,329.5,214.94,149.18
2018,5,30,17,30,568.0,90.0,4.7,17.1,278.0,163.05,106.12
2018,5,30,17,45,506.0,82.0,4.65,16.45,228.0,113.08,69.6
2018,5,30,18,0,444.0,74.0,4.6,15.8,178.0,68.49,44.47
2018,5,30,18,15,357.5,63.0,4.5,15.25,133.5,47.91,36.55
2018,5,30,18,30,271.0,52.0,4.4,14.7,89.0,40.17,29.12
2018,5,30,18,45,168.0,35.5,4.35,14.15,55.5,27.79,16.16
2018,5,30,19,0,65.0,19.0,4.3,13.6,22.0,15.44,0.0
2018,5,30,19,15,32.5,9.5,4.25,13.2,11.0,8.64,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.0,3.0,11.35,2.0,0.0,0.0
2018,5,31,5,0,2.0,4.0,3.0,11.4,4.0,3.64,0.0
2018,5,31,5,15,18.5,11.5,3.0,11.6,13.5,10.25,0.34
2018,5,31,5,30,35.0,19.0,3.0,11.8,23.0,16.73,8.74
2018,5,31,5,45,49.5,26.5,3.0,12.05,35.5,23.11,14.88
2018,5,31,6,0,64.0,34.0,3.0,12.3,48.0,27.34,18.92
2018,5,31,6,15,32.0,42.0,3.0,12.7,49.0,39.46,27.33
2018,5,31,6,30,0.0,50.0,3.0,13.1,50.0,44.12,32.42
2018,5,31,6,45,4.5,83.0,3.0,13.5,85.0,73.76,57.43
2018,5,31,7,0,9.0,116.0,3.0,13.9,120.0,103.56,82.19
2018,5,31,7,15,13.5,141.5,3.0,14.45,148.0,127.82,101.93
2018,5,31,7,30,18.0,167.0,3.0,15.0,176.0,152.83,122.03
2018,5,31,7,45,12.5,169.0,3.0,15.55,175.5,153.99,122.48
2018,5,31,8,0,7.0,171.0,3.0,16.1,175.0,154.35,122.2
2018,5,31,8,15,11.5,196.0,3.05,16.65,203.5,179.55,142.0
2018,5,31,8,30,16.0,221.0,3.1,17.2,232.0,205.35,162.02
2018,5,31,8,45,30.0,251.5,3.15,17.7,273.5,246.4,194.02
2018,5,31,9,0,44.0,282.0,3.2,18.2,315.0,286.02,224.43
2018,5,31,9,15,54.5,316.5,3.3,18.55,359.0,328.24,256.53
2018,5,31,9,30,65.0,351.0,3.4,18.9,403.0,371.52,288.99
2018,5,31,9,45,89.0,379.0,3.5,19.25,453.5,420.25,325.57
2018,5,31,10,0,113.0,407.0,3.6,19.6,504.0,478.78,368.88
2018,5,31,10,15,101.0,404.0,3.7,19.85,493.0,462.03,355.44
2018,5,31,10,30,89.0,401.0,3.8,20.1,482.0,452.3,347.48
2018,5,31,10,45,111.0,418.5,3.95,20.3,521.5,501.61,384.22
2018,5,31,11,0,133.0,436.0,4.1,20.5,561.0,541.92,413.85
2018,5,31,11,15,229.5,402.5,4.25,20.55,621.5,612.42,468.21
2018,5,31,11,30,326.0,369.0,4.4,20.6,682.0,674.49,515.97
2018,5,31,11,45,360.0,359.5,4.55,20.65,706.5,710.55,542.76
2018,5,31,12,0,394.0,350.0,4.7,20.7,731.0,735.33,561.75
2018,5,31,12,15,574.5,279.5,4.8,20.65,833.5,839.87,641.43
2018,5,31,12,30,755.0,209.0,4.9,20.6,936.0,932.61,709.07
2018,5,31,12,45,827.0,173.0,5.0,20.5,961.5,959.31,728.24
2018,5,31,13,0,899.0,137.0,5.1,20.4,987.0,970.74,737.36
2018,5,31,13,15,895.0,136.0,5.1,20.25,969.0,951.13,724.6
2018,5,31,13,30,891.0,135.0,5.1,20.1,951.0,928.21,709.73
2018,5,31,13,45,885.0,134.0,5.1,19.95,926.0,900.34,691.39
2018,5,31,14,0,879.0,133.0,5.1,19.8,901.0,869.5,670.89
2018,5,31,14,15,871.5,131.0,5.05,19.65,869.5,833.69,646.47
2018,5,31,14,30,864.0,129.0,5.0,19.5,838.0,795.35,620.1
2018,5,31,14,45,854.5,126.0,4.95,19.3,800.5,752.26,590.19
2018,5,31,15,0,845.0,123.0,4.9,19.1,763.0,710.56,559.29
2018,5,31,15,15,831.5,120.0,4.9,19.1,720.5,660.43,521.19
2018,5,31,15,30,818.0,117.0,4.9,19.1,678.0,609.18,481.37
2018,5,31,15,45,802.5,113.5,4.75,18.6,632.5,555.53,439.14
2018,5,31,16,0,787.0,110.0,4.6,18.1,587.0,501.51,395.44
2018,5,31,16,15,766.0,106.0,4.55,17.7,538.0,444.51,348.2
2018,5,31,16,30,745.0,102.0,4.5,17.3,489.0,386.44,298.77
2018,5,31,16,45,714.5,98.0,4.45,16.95,437.5,327.86,247.83
2018,5,31,17,0,684.0,94.0,4.4,16.6,386.0,271.75,198.2
2018,5,31,17,15,642.0,88.5,4.3,16.1,334.0,214.63,148.49
2018,5,31,17,30,600.0,83.0,4.2,15.6,282.0,161.97,104.34
2018,5,31,17,45,541.0,75.5,4.1,15.1,232.0,110.78,66.53
2018,5,31,18,0,482.0,68.0,4.0,14.6,182.0,66.7,42.32
2018,5,31,18,15,396.0,58.5,3.8,14.15,137.0,46.39,35.41
2018,5,31,18,30,310.0,49.0,3.6,13.7,92.0,37.89,27.32
2018,5,31,18,45,197.5,34.0,3.4,13.25,57.5,26.61,15.55
2018,5,31,19,0,85.0,19.0,3.2,12.8,23.0,15.02,0.0
2018,5,31,19,15,42.5,9.5,3.2,12.55,11.5,8.64,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.7,10.85,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.8,11.1,15.0,11.82,0.0
2018,6,1,5,15,176.0,27.5,1.85,11.55,45.5,21.67,7.43
2018,6,1,5,30,290.0,42.0,1.9,12.0,76.0,32.72,22.49
2018,6,1,5,45,384.0,51.5,1.95,12.5,119.5,41.18,30.82
2018,6,1,6,0,478.0,61.0,2.0,13.0,163.0,47.42,36.78
2018,6,1,6,15,541.5,67.5,2.0,13.65,212.5,87.24,50.85
2018,6,1,6,30,605.0,74.0,2.0,14.3,262.0,136.53,83.51
2018,6,1,6,45,651.0,78.5,1.95,15.0,314.0,188.28,124.93
2018,6,1,7,0,697.0,83.0,1.9,15.7,366.0,245.04,173.3
2018,6,1,7,15,729.0,87.0,1.9,16.5,418.0,304.09,224.56
2018,6,1,7,30,761.0,91.0,1.9,17.3,470.0,363.29,275.18
2018,6,1,7,45,785.5,93.5,1.95,18.15,520.5,420.38,323.0
2018,6,1,8,0,810.0,96.0,2.0,19.0,571.0,478.73,370.17
2018,6,1,8,15,828.0,99.0,2.05,19.85,619.0,535.09,414.17
2018,6,1,8,30,846.0,102.0,2.1,20.7,667.0,591.41,456.53
2018,6,1,8,45,860.5,103.5,2.15,21.6,711.0,642.08,493.32
2018,6,1,9,0,875.0,105.0,2.2,22.5,755.0,692.78,528.88
2018,6,1,9,15,888.0,105.5,2.25,23.2,794.5,740.18,561.41
2018,6,1,9,30,901.0,106.0,2.3,23.9,834.0,785.89,590.3
2018,6,1,9,45,911.5,106.0,2.3,24.6,868.0,827.2,615.38
2018,6,1,10,0,922.0,106.0,2.3,25.3,902.0,866.15,638.48
2018,6,1,10,15,927.5,107.0,2.35,25.85,928.5,899.21,658.2
2018,6,1,10,30,933.0,108.0,2.4,26.4,955.0,929.19,675.8
2018,6,1,10,45,937.5,108.5,2.4,26.95,975.0,954.57,689.87
2018,6,1,11,0,942.0,109.0,2.4,27.5,995.0,976.54,701.71
2018,6,1,11,15,944.5,109.5,2.5,27.95,1007.5,993.15,711.38
2018,6,1,11,30,947.0,110.0,2.6,28.4,1020.0,1006.12,718.84
2018,6,1,11,45,948.0,110.0,2.65,28.8,1024.5,1013.51,722.53
2018,6,1,12,0,949.0,110.0,2.7,29.2,1029.0,1017.19,724.02
2018,6,1,12,15,944.5,112.5,2.8,29.45,1025.0,1014.3,722.37
2018,6,1,12,30,940.0,115.0,2.9,29.7,1021.0,1007.72,718.52
2018,6,1,12,45,932.0,119.0,2.95,29.95,1009.0,995.66,710.86
2018,6,1,13,0,924.0,123.0,3.0,30.2,997.0,980.1,701.08
2018,6,1,13,15,920.5,122.0,3.1,30.25,979.0,960.56,689.73
2018,6,1,13,30,917.0,121.0,3.2,30.3,961.0,937.58,676.16
2018,6,1,13,45,912.0,119.5,3.3,30.4,936.0,909.52,659.06
2018,6,1,14,0,907.0,118.0,3.4,30.5,911.0,878.34,639.81
2018,6,1,14,15,899.5,116.5,3.5,30.4,879.5,842.19,617.58
2018,6,1,14,30,892.0,115.0,3.6,30.3,848.0,803.41,593.32
2018,6,1,14,45,882.5,112.0,3.65,30.25,810.0,759.33,564.77
2018,6,1,15,0,873.0,109.0,3.7,30.2,772.0,713.2,533.37
2018,6,1,15,15,860.0,107.0,3.7,30.2,729.5,663.94,498.03
