Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,10,30,903.0,120.0,3.2,35.8,880.0,949.66,671.82
2018,8,19,10,45,908.5,121.5,3.25,36.15,903.0,979.11,688.81
2018,8,19,11,0,914.0,123.0,3.3,36.5,926.0,1005.18,703.66
2018,8,19,11,15,918.5,123.0,3.35,36.65,941.0,1025.27,715.39
2018,8,19,11,30,923.0,123.0,3.4,36.8,956.0,1041.71,724.96
2018,8,19,11,45,925.5,123.0,3.5,36.95,963.5,1052.4,731.48
2018,8,19,12,0,928.0,123.0,3.6,37.1,971.0,1059.25,735.76
2018,8,19,12,15,929.5,122.0,3.6,37.1,970.0,1060.21,736.29
2018,8,19,12,30,931.0,121.0,3.6,37.1,969.0,1057.24,734.56
2018,8,19,12,45,931.0,119.5,3.65,37.1,960.0,1048.36,729.68
2018,8,19,13,0,931.0,118.0,3.7,37.1,951.0,1035.59,722.53
2018,8,19,13,15,928.0,116.5,3.7,36.95,933.5,1016.09,711.38
2018,8,19,13,30,925.0,115.0,3.7,36.8,916.0,992.91,698.0
2018,8,19,13,45,920.0,113.5,3.7,36.65,891.0,964.33,681.21
2018,8,19,14,0,915.0,112.0,3.7,36.5,866.0,932.4,662.26
2018,8,19,14,15,908.0,110.0,3.7,36.25,834.0,895.07,639.98
2018,8,19,14,30,901.0,108.0,3.7,36.0,802.0,854.88,615.65
2018,8,19,14,45,891.5,105.0,3.7,35.75,763.5,809.05,587.31
2018,8,19,15,0,882.0,102.0,3.7,35.5,725.0,760.98,557.09
2018,8,19,15,15,836.5,109.0,3.7,35.5,670.5,699.99,515.85
2018,8,19,15,30,791.0,116.0,3.7,35.5,616.0,636.12,470.64
2018,8,19,15,45,795.0,106.0,3.6,34.7,575.0,586.62,436.17
2018,8,19,16,0,799.0,96.0,3.5,33.9,534.0,534.67,398.47
2018,8,19,16,15,761.5,94.0,3.45,33.3,479.0,468.44,348.6
2018,8,19,16,30,724.0,92.0,3.4,32.7,424.0,404.0,298.48
2018,8,19,16,45,675.5,87.0,3.35,32.05,367.0,336.15,244.55
2018,8,19,17,0,627.0,82.0,3.3,31.4,310.0,273.06,193.09
2018,8,19,17,15,598.5,73.0,3.1,30.35,262.0,216.13,145.53
2018,8,19,17,30,570.0,64.0,2.9,29.3,214.0,162.22,100.86
2018,8,19,17,45,506.5,54.5,2.7,28.25,165.5,107.14,59.52
2018,8,19,18,0,443.0,45.0,2.5,27.2,117.0,60.04,30.34
2018,8,19,18,15,336.0,34.0,2.4,26.3,77.0,27.61,16.64
2018,8,19,18,30,229.0,23.0,2.3,25.4,37.0,19.26,0.6
2018,8,19,18,45,114.5,11.5,2.25,24.45,18.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,35.5,4.0,1.35,16.0,4.0,0.0,0.0
2018,8,20,5,30,71.0,8.0,1.5,16.4,8.0,7.28,0.0
2018,8,20,5,45,165.5,18.0,1.65,16.85,31.0,14.87,0.0
2018,8,20,6,0,260.0,28.0,1.8,17.3,54.0,22.46,12.56
2018,8,20,6,15,316.5,38.0,1.8,17.95,88.5,42.61,22.65
2018,8,20,6,30,373.0,48.0,1.8,18.6,123.0,80.45,46.08
2018,8,20,6,45,186.5,62.0,1.8,19.3,99.5,86.67,58.82
2018,8,20,7,0,0.0,76.0,1.8,20.0,76.0,66.99,50.51
2018,8,20,7,15,0.0,86.5,1.85,21.0,86.5,76.41,58.07
2018,8,20,7,30,0.0,97.0,1.9,22.0,97.0,85.85,65.41
2018,8,20,7,45,0.0,114.5,1.9,23.0,114.5,101.56,77.67
2018,8,20,8,0,0.0,132.0,1.9,24.0,132.0,117.38,89.75
2018,8,20,8,15,0.5,142.5,1.95,24.85,143.0,127.23,96.94
2018,8,20,8,30,1.0,153.0,2.0,25.7,154.0,137.16,104.11
2018,8,20,8,45,4.5,172.0,2.05,26.55,175.0,156.84,118.83
2018,8,20,9,0,8.0,191.0,2.1,27.4,196.0,176.97,133.69
2018,8,20,9,15,121.5,240.0,2.2,28.1,328.5,321.16,244.68
2018,8,20,9,30,235.0,289.0,2.3,28.8,461.0,472.68,355.95
2018,8,20,9,45,530.5,216.0,2.4,29.5,628.5,666.45,496.85
2018,8,20,10,0,826.0,143.0,2.5,30.2,796.0,860.54,628.01
2018,8,20,10,15,850.5,137.0,2.65,30.7,831.0,903.91,653.63
2018,8,20,10,30,875.0,131.0,2.8,31.2,866.0,936.73,673.48
2018,8,20,10,45,868.0,139.0,2.9,31.7,884.0,960.2,686.95
2018,8,20,11,0,861.0,147.0,3.0,32.2,902.0,990.51,704.83
2018,8,20,11,15,869.0,145.5,3.1,32.55,918.0,1000.93,710.45
2018,8,20,11,30,877.0,144.0,3.2,32.9,934.0,1018.67,720.96
2018,8,20,11,45,881.0,142.5,3.3,33.25,940.5,1028.95,726.76
2018,8,20,12,0,885.0,141.0,3.4,33.6,947.0,1035.56,730.42
2018,8,20,12,15,881.5,142.0,3.5,33.65,943.5,1033.43,729.6
2018,8,20,12,30,878.0,143.0,3.6,33.7,940.0,1027.59,726.62
2018,8,20,12,45,865.5,147.5,3.65,33.75,926.5,1012.63,717.63
2018,8,20,13,0,853.0,152.0,3.7,33.8,913.0,1005.84,713.98
2018,8,20,13,15,831.0,161.0,3.75,33.65,890.5,979.57,698.48
2018,8,20,13,30,809.0,170.0,3.8,33.5,868.0,950.39,681.18
2018,8,20,13,45,803.0,167.5,3.85,33.35,843.5,921.86,664.24
2018,8,20,14,0,797.0,165.0,3.9,33.2,819.0,890.41,645.25
2018,8,20,14,15,800.0,155.5,3.9,32.9,790.5,856.93,624.95
2018,8,20,14,30,803.0,146.0,3.9,32.6,762.0,820.23,602.31
2018,8,20,14,45,782.5,143.5,3.95,32.25,719.5,769.13,569.93
2018,8,20,15,0,762.0,141.0,4.0,31.9,677.0,717.0,535.54
2018,8,20,15,15,700.0,148.5,4.0,31.9,617.0,647.41,485.94
2018,8,20,15,30,638.0,156.0,4.0,31.9,557.0,578.97,436.28
2018,8,20,15,45,651.0,138.0,4.0,30.95,519.5,533.98,404.96
2018,8,20,16,0,664.0,120.0,4.0,30.0,482.0,486.0,369.94
2018,8,20,16,15,595.0,122.5,3.95,29.3,423.0,415.8,316.26
2018,8,20,16,30,526.0,125.0,3.9,28.6,364.0,348.26,263.53
2018,8,20,16,45,437.5,114.5,3.85,27.9,296.5,272.35,203.78
2018,8,20,17,0,349.0,104.0,3.8,27.2,229.0,206.5,151.5
2018,8,20,17,15,178.5,92.5,3.7,26.25,156.0,128.32,92.57
2018,8,20,17,30,8.0,81.0,3.6,25.3,83.0,72.34,53.32
2018,8,20,17,45,4.0,64.0,3.5,24.35,65.0,56.21,40.24
2018,8,20,18,0,0.0,47.0,3.4,23.4,47.0,40.76,27.43
2018,8,20,18,15,9.5,31.0,3.3,22.65,31.5,26.72,16.04
2018,8,20,18,30,19.0,15.0,3.2,21.9,16.0,13.01,0.0
2018,8,20,18,45,9.5,7.5,3.1,21.15,8.0,6.82,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.5,1.55,15.6,3.5,0.0,0.0
2018,8,21,5,30,57.0,7.0,1.7,15.9,7.0,6.37,0.0
2018,8,21,5,45,161.5,15.5,1.85,16.2,28.5,12.6,0.0
2018,8,21,6,0,266.0,24.0,2.0,16.5,50.0,18.97,9.63
2018,8,21,6,15,302.5,32.0,1.95,16.95,78.5,37.25,18.46
2018,8,21,6,30,339.0,40.0,1.9,17.4,107.0,70.31,39.21
2018,8,21,6,45,170.5,43.5,1.85,17.9,77.5,68.67,44.84
2018,8,21,7,0,2.0,47.0,1.8,18.4,48.0,41.92,29.75
2018,8,21,7,15,2.5,67.5,1.7,19.0,68.5,60.39,45.15
2018,8,21,7,30,3.0,88.0,1.6,19.6,89.0,78.93,60.3
2018,8,21,7,45,1.5,88.5,1.55,20.25,89.0,78.98,60.01
2018,8,21,8,0,0.0,89.0,1.5,20.9,89.0,78.83,59.52
2018,8,21,8,15,1.5,117.0,1.45,21.7,118.0,104.77,80.13
2018,8,21,8,30,3.0,145.0,1.4,22.5,147.0,131.1,100.61
2018,8,21,8,45,3.5,161.0,1.4,23.3,163.5,146.22,111.86
2018,8,21,9,0,4.0,177.0,1.4,24.1,180.0,161.45,123.08
2018,8,21,9,15,14.5,213.0,1.5,24.75,223.5,202.58,154.48
2018,8,21,9,30,25.0,249.0,1.6,25.4,267.0,252.89,192.21
2018,8,21,9,45,76.0,306.5,1.65,26.1,365.5,352.07,266.32
2018,8,21,10,0,127.0,364.0,1.7,26.8,464.0,467.36,349.12
2018,8,21,10,15,401.0,291.0,1.85,27.3,623.5,664.94,493.27
2018,8,21,10,30,675.0,218.0,2.0,27.8,783.0,859.18,627.43
2018,8,21,10,45,788.0,170.5,2.1,28.35,847.0,928.81,669.71
2018,8,21,11,0,901.0,123.0,2.2,28.9,911.0,995.71,710.55
2018,8,21,11,15,890.5,131.5,2.35,29.25,920.5,1009.44,718.61
2018,8,21,11,30,880.0,140.0,2.5,29.6,930.0,1019.09,724.69
2018,8,21,11,45,880.5,141.0,2.6,29.95,936.0,1028.31,730.11
2018,8,21,12,0,881.0,142.0,2.7,30.3,942.0,1033.84,733.3
2018,8,21,12,15,892.5,134.5,2.8,30.5,944.0,1038.24,736.35
2018,8,21,12,30,904.0,127.0,2.9,30.7,946.0,1038.75,737.07
2018,8,21,12,45,890.5,133.5,3.05,30.9,933.0,1024.61,729.1
2018,8,21,13,0,877.0,140.0,3.2,31.1,920.0,1006.95,718.99
2018,8,21,13,15,874.0,138.5,3.25,31.1,903.0,988.18,708.01
2018,8,21,13,30,871.0,137.0,3.3,31.1,886.0,965.94,694.81
2018,8,21,13,45,839.0,148.0,3.35,31.15,852.5,935.81,676.36
2018,8,21,14,0,807.0,159.0,3.4,31.2,819.0,893.95,650.14
2018,8,21,14,15,827.5,142.5,3.45,31.0,796.5,867.86,634.89
2018,8,21,14,30,848.0,126.0,3.5,30.8,774.0,837.1,616.29
2018,8,21,14,45,827.0,124.0,3.5,30.65,730.0,784.4,582.25
2018,8,21,15,0,806.0,122.0,3.5,30.5,686.0,730.59,547.05
2018,8,21,15,15,790.5,117.5,3.5,30.5,641.5,677.26,509.72
2018,8,21,15,30,775.0,113.0,3.5,30.5,597.0,623.01,470.74
2018,8,21,15,45,728.0,114.0,3.5,29.75,540.5,555.42,422.12
2018,8,21,16,0,681.0,115.0,3.5,29.0,484.0,490.12,373.71
2018,8,21,16,15,654.5,107.0,3.5,28.4,433.0,429.16,326.89
2018,8,21,16,30,628.0,99.0,3.5,27.8,382.0,369.89,279.76
2018,8,21,16,45,607.0,90.0,3.5,27.25,335.5,313.67,233.36
2018,8,21,17,0,586.0,81.0,3.5,26.7,289.0,259.1,187.01
2018,8,21,17,15,551.5,72.0,3.45,25.7,242.0,203.21,139.67
2018,8,21,17,30,517.0,63.0,3.4,24.7,195.0,151.16,96.04
2018,8,21,17,45,444.0,54.0,3.35,23.75,148.5,98.9,56.62
2018,8,21,18,0,371.0,45.0,3.3,22.8,102.0,55.89,29.8
2018,8,21,18,15,256.5,32.5,3.2,22.0,65.0,26.44,15.65
2018,8,21,18,30,142.0,20.0,3.1,21.2,28.0,15.81,0.0
2018,8,21,18,45,71.0,10.0,3.05,20.35,14.0,9.1,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,22,5,15,12.5,2.0,0.8,15.4,2.0,0.0,0.0
2018,8,22,5,30,25.0,4.0,0.8,15.8,4.0,3.64,0.0
2018,8,22,5,45,55.0,10.5,0.8,16.25,14.5,8.21,0.0
2018,8,22,6,0,85.0,17.0,0.8,16.7,25.0,13.08,4.79
2018,8,22,6,15,88.0,24.0,0.65,17.35,37.0,23.78,12.06
2018,8,22,6,30,91.0,31.0,0.5,18.0,49.0,36.97,21.64
2018,8,22,6,45,45.5,34.0,0.4,18.7,43.0,38.63,25.03
2018,8,22,7,0,0.0,37.0,0.3,19.4,37.0,32.6,21.94
2018,8,22,7,15,0.0,43.5,0.45,20.3,43.5,38.36,26.65
2018,8,22,7,30,0.0,50.0,0.6,21.2,50.0,44.13,31.25
2018,8,22,7,45,0.0,69.5,0.8,22.15,69.5,61.45,45.24
2018,8,22,8,0,0.0,89.0,1.0,23.1,89.0,78.83,58.99
2018,8,22,8,15,1.5,120.5,1.15,24.0,121.5,107.94,81.89
2018,8,22,8,30,3.0,152.0,1.3,24.9,154.0,137.51,104.67
2018,8,22,8,45,12.0,191.0,1.45,25.75,199.0,179.18,136.56
2018,8,22,9,0,21.0,230.0,1.6,26.6,244.0,222.16,168.78
2018,8,22,9,15,43.5,270.5,1.75,27.4,301.5,285.98,216.37
2018,8,22,9,30,66.0,311.0,1.9,28.2,359.0,345.6,259.71
2018,8,22,9,45,206.0,319.0,2.05,28.95,479.0,481.33,360.09
2018,8,22,10,0,346.0,327.0,2.2,29.7,599.0,628.34,463.98
2018,8,22,10,15,604.5,231.0,2.3,30.25,727.5,789.87,577.49
2018,8,22,10,30,863.0,135.0,2.4,30.8,856.0,932.75,669.92
2018,8,22,10,45,885.0,128.0,2.5,31.35,884.0,968.13,689.82
2018,8,22,11,0,907.0,121.0,2.6,31.9,912.0,1000.87,708.92
2018,8,22,11,15,911.0,121.0,2.65,32.2,926.5,1020.26,719.85
2018,8,22,11,30,915.0,121.0,2.7,32.5,941.0,1035.98,728.68
2018,8,22,11,45,918.0,120.5,2.75,32.8,948.0,1046.45,734.36
2018,8,22,12,0,921.0,120.0,2.8,33.1,955.0,1053.1,737.82
2018,8,22,12,15,918.5,121.5,2.85,33.2,952.5,1052.39,737.47
2018,8,22,12,30,916.0,123.0,2.9,33.3,950.0,1047.79,734.91
2018,8,22,12,45,911.0,124.5,2.9,33.4,939.5,1036.89,728.12
2018,8,22,13,0,906.0,126.0,2.9,33.5,929.0,1022.27,719.17
2018,8,22,13,15,902.0,124.5,3.0,33.4,911.0,1001.96,708.18
2018,8,22,13,30,898.0,123.0,3.1,33.3,893.0,978.1,694.94
2018,8,22,13,45,892.0,122.0,3.15,33.15,868.0,949.47,678.36
2018,8,22,14,0,886.0,121.0,3.2,33.0,843.0,917.66,659.64
2018,8,22,14,15,877.0,119.0,3.25,32.75,810.5,879.25,636.72
2018,8,22,14,30,868.0,117.0,3.3,32.5,778.0,838.21,611.81
2018,8,22,14,45,856.5,115.0,3.35,32.2,739.5,798.35,587.48
2018,8,22,15,0,845.0,113.0,3.4,31.9,701.0,750.25,557.14
2018,8,22,15,15,830.0,110.0,3.4,31.9,657.0,696.98,520.66
2018,8,22,15,30,815.0,107.0,3.4,31.9,613.0,642.62,481.94
2018,8,22,15,45,786.5,104.5,3.5,30.95,561.5,579.99,438.12
2018,8,22,16,0,758.0,102.0,3.6,30.0,510.0,518.27,393.22
2018,8,22,16,15,717.0,100.0,3.6,29.3,455.0,452.03,342.67
2018,8,22,16,30,676.0,98.0,3.6,28.6,400.0,388.95,292.87
2018,8,22,16,45,641.0,90.5,3.6,27.85,348.0,326.19,241.85
2018,8,22,17,0,606.0,83.0,3.6,27.1,296.0,266.69,192.08
2018,8,22,17,15,545.0,75.5,3.45,26.05,243.0,204.59,140.7
2018,8,22,17,30,484.0,68.0,3.3,25.0,190.0,149.65,96.0
2018,8,22,17,45,411.0,57.0,3.2,23.95,143.5,97.65,56.92
2018,8,22,18,0,338.0,46.0,3.1,22.9,97.0,54.98,30.02
2018,8,22,18,15,229.5,32.0,3.05,22.15,60.5,24.99,14.21
2018,8,22,18,30,121.0,18.0,3.0,21.4,24.0,14.22,0.0
2018,8,22,18,45,60.5,9.0,2.9,20.6,12.0,8.19,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.5,2.5,1.3,15.2,2.5,0.0,0.0
2018,8,23,5,30,35.0,5.0,1.5,15.7,5.0,4.55,0.0
2018,8,23,5,45,76.0,15.5,1.65,16.2,21.0,14.1,0.0
2018,8,23,6,0,117.0,26.0,1.8,16.7,37.0,20.16,10.2
2018,8,23,6,15,108.5,44.0,1.8,17.3,59.0,40.92,25.58
2018,8,23,6,30,100.0,62.0,1.8,17.9,81.0,64.59,44.19
2018,8,23,6,45,57.5,82.0,1.8,18.55,93.5,81.84,60.55
2018,8,23,7,0,15.0,102.0,1.8,19.2,106.0,93.13,71.85
2018,8,23,7,15,8.5,112.5,1.75,19.95,115.0,101.92,79.14
2018,8,23,7,30,2.0,123.0,1.7,20.7,124.0,109.8,85.34
2018,8,23,7,45,3.5,139.5,1.6,21.45,141.0,125.59,97.6
2018,8,23,8,0,5.0,156.0,1.5,22.2,158.0,141.62,109.8
2018,8,23,8,15,10.0,176.5,1.5,23.0,182.0,163.41,126.38
2018,8,23,8,30,15.0,197.0,1.5,23.8,206.0,185.85,143.2
2018,8,23,8,45,19.0,217.5,1.45,24.65,229.5,208.26,159.66
2018,8,23,9,0,23.0,238.0,1.4,25.5,253.0,231.15,176.18
2018,8,23,9,15,71.5,280.5,1.5,26.1,331.5,316.6,240.72
2018,8,23,9,30,120.0,323.0,1.6,26.7,410.0,409.9,308.88
2018,8,23,9,45,373.0,275.0,1.7,27.35,564.0,596.06,445.73
2018,8,23,10,0,626.0,227.0,1.8,28.0,718.0,783.69,575.99
2018,8,23,10,15,715.0,198.0,1.9,28.55,778.5,856.0,622.48
2018,8,23,10,30,804.0,169.0,2.0,29.1,839.0,924.17,664.65
2018,8,23,10,45,809.0,171.5,2.1,29.6,860.5,952.39,680.94
2018,8,23,11,0,814.0,174.0,2.2,30.1,882.0,977.5,695.6
2018,8,23,11,15,816.5,175.5,2.35,30.5,895.5,995.9,706.86
2018,8,23,11,30,819.0,177.0,2.5,30.9,909.0,1010.86,716.05
2018,8,23,11,45,819.5,178.5,2.6,31.25,915.0,1020.29,721.53
2018,8,23,12,0,820.0,180.0,2.7,31.6,921.0,1026.12,724.88
2018,8,23,12,15,812.0,184.5,2.85,31.7,917.0,1022.79,723.81
2018,8,23,12,30,804.0,189.0,3.0,31.8,913.0,1015.85,720.59
2018,8,23,12,45,791.5,193.5,3.1,31.9,900.0,1000.94,711.98
2018,8,23,13,0,779.0,198.0,3.2,32.0,887.0,982.74,701.35
2018,8,23,13,15,772.0,197.5,3.3,31.9,869.0,969.54,694.53
2018,8,23,13,30,765.0,197.0,3.4,31.8,851.0,945.35,680.56
2018,8,23,13,45,755.5,195.5,3.5,31.7,825.5,914.9,662.5
2018,8,23,14,0,746.0,194.0,3.6,31.6,800.0,881.83,642.58
2018,8,23,14,15,734.5,191.0,3.65,31.3,768.0,843.12,618.93
2018,8,23,14,30,723.0,188.0,3.7,31.0,736.0,802.38,593.27
2018,8,23,14,45,707.0,184.0,3.75,30.75,697.5,755.34,562.23
2018,8,23,15,0,691.0,180.0,3.8,30.5,659.0,707.14,529.71
2018,8,23,15,15,672.5,174.5,3.8,30.5,616.0,654.89,492.91
2018,8,23,15,30,654.0,169.0,3.8,30.5,573.0,602.31,455.07
2018,8,23,15,45,620.5,162.5,3.85,29.55,521.5,539.9,410.81
2018,8,23,16,0,587.0,156.0,3.9,28.6,470.0,479.4,366.47
2018,8,23,16,15,553.0,147.0,3.9,27.9,419.0,414.99,317.39
2018,8,23,16,30,519.0,138.0,3.9,27.2,368.0,357.3,271.92
2018,8,23,16,45,479.5,126.0,3.9,26.5,317.5,297.9,224.02
2018,8,23,17,0,440.0,114.0,3.9,25.8,267.0,242.62,178.44
2018,8,23,17,15,394.0,100.0,3.8,24.85,219.5,188.4,133.72
2018,8,23,17,30,348.0,86.0,3.7,23.9,172.0,139.68,94.03
2018,8,23,17,45,282.5,68.0,3.6,22.95,127.0,91.11,57.18
2018,8,23,18,0,217.0,50.0,3.5,22.0,82.0,51.08,30.18
2018,8,23,18,15,142.5,32.5,3.45,21.25,50.0,25.29,14.16
2018,8,23,18,30,68.0,15.0,3.4,20.5,18.0,11.8,0.0
2018,8,23,18,45,34.0,7.5,3.3,19.75,9.0,6.82,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,44.0,15.0,2.1,15.35,18.5,13.64,0.0
2018,8,24,6,0,77.0,27.0,2.3,15.7,34.0,21.92,11.37
2018,8,24,6,15,126.5,45.5,2.3,16.2,65.5,43.01,26.88
2018,8,24,6,30,176.0,64.0,2.3,16.7,97.0,74.52,49.45
2018,8,24,6,45,116.0,84.0,2.25,17.25,108.5,94.58,68.96
2018,8,24,7,0,56.0,104.0,2.2,17.8,120.0,105.59,81.12
2018,8,24,7,15,40.5,122.0,2.15,18.5,135.0,121.55,95.0
2018,8,24,7,30,25.0,140.0,2.1,19.2,150.0,135.67,106.72
2018,8,24,7,45,23.5,157.0,2.05,19.85,167.5,149.83,117.82
2018,8,24,8,0,22.0,174.0,2.0,20.5,185.0,166.2,130.44
2018,8,24,8,15,66.5,209.5,1.95,21.3,246.5,229.0,179.75
2018,8,24,8,30,111.0,245.0,1.9,22.1,308.0,300.12,234.32
2018,8,24,8,45,297.5,234.5,1.85,22.85,423.5,423.67,329.25
2018,8,24,9,0,484.0,224.0,1.8,23.6,539.0,567.32,435.01
2018,8,24,9,15,622.5,193.5,1.85,24.4,625.5,668.19,506.58
2018,8,24,9,30,761.0,163.0,1.9,25.2,712.0,774.34,579.84
2018,8,24,9,45,759.5,173.5,1.9,25.95,744.5,815.95,604.42
2018,8,24,10,0,758.0,184.0,1.9,26.7,777.0,854.76,626.95
2018,8,24,10,15,768.0,187.0,2.05,27.3,806.5,893.11,650.7
2018,8,24,10,30,778.0,190.0,2.2,27.9,836.0,929.05,672.69
2018,8,24,10,45,786.0,190.5,2.3,28.45,858.0,950.97,685.2
2018,8,24,11,0,794.0,191.0,2.4,29.0,880.0,976.54,700.18
2018,8,24,11,15,798.5,192.0,2.55,29.45,894.0,996.07,712.02
2018,8,24,11,30,803.0,193.0,2.7,29.9,908.0,1012.27,721.83
2018,8,24,11,45,806.5,192.0,2.8,30.3,914.5,1022.06,727.36
2018,8,24,12,0,810.0,191.0,2.9,30.7,921.0,1028.3,730.8
2018,8,24,12,15,808.5,191.0,3.0,30.9,918.5,1026.92,730.15
2018,8,24,12,30,807.0,191.0,3.1,31.1,916.0,1021.93,727.38
2018,8,24,12,45,802.5,191.5,3.25,31.35,905.5,1010.9,721.12
2018,8,24,13,0,798.0,192.0,3.4,31.6,895.0,996.41,712.72
2018,8,24,13,15,794.5,189.5,3.45,31.5,877.5,976.61,701.24
2018,8,24,13,30,791.0,187.0,3.5,31.4,860.0,953.53,687.68
2018,8,24,13,45,785.5,183.0,3.6,31.3,835.0,924.01,670.2
2018,8,24,14,0,780.0,179.0,3.7,31.2,810.0,897.15,654.38
2018,8,24,14,15,770.5,175.5,3.75,30.9,778.0,858.55,630.81
2018,8,24,14,30,761.0,172.0,3.8,30.6,746.0,817.67,605.48
2018,8,24,14,45,742.5,168.5,3.85,30.3,705.0,767.74,572.98
2018,8,24,15,0,724.0,165.0,3.9,30.0,664.0,716.76,538.57
2018,8,24,15,15,709.5,158.5,3.9,30.0,621.5,664.81,501.96
2018,8,24,15,30,695.0,152.0,3.9,30.0,579.0,612.08,463.93
2018,8,24,15,45,662.5,147.0,3.85,29.1,527.5,549.73,419.23
2018,8,24,16,0,630.0,142.0,3.8,28.2,476.0,489.06,374.35
2018,8,24,16,15,592.0,135.0,3.75,27.55,423.5,425.91,325.86
2018,8,24,16,30,554.0,128.0,3.7,26.9,371.0,362.36,275.7
2018,8,24,16,45,519.0,116.0,3.7,26.25,320.5,302.57,227.12
2018,8,24,17,0,484.0,104.0,3.7,25.6,270.0,246.32,180.28
2018,8,24,17,15,434.0,91.0,3.55,24.7,220.5,189.44,133.13
2018,8,24,17,30,384.0,78.0,3.4,23.8,171.0,138.54,91.55
2018,8,24,17,45,317.0,63.0,3.3,22.85,127.0,90.27,55.06
2018,8,24,18,0,250.0,48.0,3.2,21.9,83.0,50.6,29.01
2018,8,24,18,15,162.0,31.5,3.1,21.2,50.5,24.59,13.18
2018,8,24,18,30,74.0,15.0,3.0,20.5,18.0,13.64,0.0
2018,8,24,18,45,37.0,7.5,2.9,19.8,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,8,25,5,30,22.0,4.0,1.2,14.8,4.0,0.0,0.0
2018,8,25,5,45,49.5,11.0,1.3,15.3,14.5,10.01,0.0
2018,8,25,6,0,77.0,18.0,1.4,15.8,25.0,13.89,4.94
2018,8,25,6,15,38.5,13.5,1.4,16.4,17.0,13.32,4.44
2018,8,25,6,30,0.0,9.0,1.4,17.0,9.0,7.9,1.01
2018,8,25,6,45,26.0,41.5,1.4,17.6,49.0,41.6,28.47
2018,8,25,7,0,52.0,74.0,1.4,18.2,89.0,78.34,58.53
2018,8,25,7,15,68.5,110.0,1.35,19.1,134.0,119.23,92.11
2018,8,25,7,30,85.0,146.0,1.3,20.0,179.0,162.81,127.28
2018,8,25,7,45,44.5,149.0,1.25,20.95,166.5,154.45,120.63
2018,8,25,8,0,4.0,152.0,1.2,21.9,154.0,137.67,106.64
2018,8,25,8,15,14.5,179.5,1.15,22.8,187.5,168.78,130.67
2018,8,25,8,30,25.0,207.0,1.1,23.7,221.0,201.25,155.16
2018,8,25,8,45,46.0,238.0,1.1,24.65,266.5,251.8,193.14
2018,8,25,9,0,67.0,269.0,1.1,25.6,312.0,299.23,227.8
2018,8,25,9,15,154.5,296.5,1.15,26.35,405.0,403.67,305.07
2018,8,25,9,30,242.0,324.0,1.2,27.1,498.0,517.42,385.79
2018,8,25,9,45,341.5,313.5,1.25,27.9,572.5,599.84,442.87
2018,8,25,10,0,441.0,303.0,1.3,28.7,647.0,699.88,510.11
2018,8,25,10,15,491.5,297.5,1.45,29.4,694.0,756.14,546.86
2018,8,25,10,30,542.0,292.0,1.6,30.1,741.0,813.25,583.97
2018,8,25,10,45,548.5,300.0,1.7,30.75,764.5,842.85,601.48
2018,8,25,11,0,555.0,308.0,1.8,31.4,788.0,870.35,617.74
2018,8,25,11,15,568.5,307.5,1.95,31.75,806.0,893.84,632.93
2018,8,25,11,30,582.0,307.0,2.1,32.1,824.0,915.03,646.67
2018,8,25,11,45,609.0,295.0,2.25,32.45,839.0,937.34,661.56
2018,8,25,12,0,636.0,283.0,2.4,32.8,854.0,956.02,674.17
2018,8,25,12,15,665.0,267.5,2.55,32.85,863.5,970.14,684.91
2018,8,25,12,30,694.0,252.0,2.7,32.9,873.0,980.69,693.37
2018,8,25,12,45,702.0,243.0,2.85,32.95,865.5,973.15,689.86
2018,8,25,13,0,710.0,234.0,3.0,33.0,858.0,962.16,684.33
2018,8,25,13,15,748.0,210.0,3.1,32.75,855.5,961.23,685.76
2018,8,25,13,30,786.0,186.0,3.2,32.5,853.0,948.59,679.67
2018,8,25,13,45,781.0,181.5,3.35,32.3,827.5,919.07,662.9
2018,8,25,14,0,776.0,177.0,3.5,32.1,802.0,892.12,647.73
2018,8,25,14,15,766.5,173.0,3.55,31.55,770.0,853.05,624.62
2018,8,25,14,30,757.0,169.0,3.6,31.0,738.0,811.73,599.72
2018,8,25,14,45,695.5,176.5,3.65,30.5,678.5,739.57,551.8
2018,8,25,15,0,634.0,184.0,3.7,30.0,619.0,669.67,503.85
2018,8,25,15,15,642.5,169.5,3.7,30.0,585.5,629.65,476.01
2018,8,25,15,30,651.0,155.0,3.7,30.0,552.0,586.91,445.32
2018,8,25,15,45,655.5,144.0,3.75,28.8,516.0,542.64,414.59
2018,8,25,16,0,660.0,133.0,3.8,27.6,480.0,496.27,380.87
2018,8,25,16,15,634.0,124.0,3.75,26.85,430.0,435.29,333.85
2018,8,25,16,30,608.0,115.0,3.7,26.1,380.0,376.03,286.6
2018,8,25,16,45,573.0,105.5,3.7,25.4,329.0,315.07,236.68
2018,8,25,17,0,538.0,96.0,3.7,24.7,278.0,257.54,188.32
2018,8,25,17,15,479.0,84.0,3.55,23.8,225.0,193.29,135.03
2018,8,25,17,30,420.0,72.0,3.4,22.9,172.0,139.01,90.69
2018,8,25,17,45,343.5,58.5,3.25,22.05,126.5,88.88,52.99
2018,8,25,18,0,267.0,45.0,3.1,21.2,81.0,48.53,27.07
2018,8,25,18,15,175.0,30.0,2.95,20.5,49.5,23.48,11.81
2018,8,25,18,30,83.0,15.0,2.8,19.8,18.0,13.64,0.0
2018,8,25,18,45,41.5,7.5,2.7,19.15,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,79.5,10.5,1.4,14.8,15.0,9.55,0.0
2018,8,26,6,0,124.0,16.0,1.6,15.2,26.0,12.42,3.63
2018,8,26,6,15,123.5,23.0,1.6,15.85,39.5,24.3,11.38
2018,8,26,6,30,123.0,30.0,1.6,16.5,53.0,40.35,23.11
2018,8,26,6,45,72.0,33.0,1.65,17.15,47.5,42.98,27.66
2018,8,26,7,0,21.0,36.0,1.7,17.8,42.0,37.28,25.24
2018,8,26,7,15,10.5,40.0,1.7,18.8,43.0,39.1,27.14
2018,8,26,7,30,0.0,44.0,1.7,19.8,44.0,38.81,26.98
2018,8,26,7,45,0.0,69.5,1.7,20.75,69.5,61.45,45.54
2018,8,26,8,0,0.0,95.0,1.7,21.7,95.0,84.23,63.81
2018,8,26,8,15,21.5,135.5,1.75,22.6,147.5,135.68,104.96
2018,8,26,8,30,43.0,176.0,1.8,23.5,200.0,188.02,145.87
2018,8,26,8,45,103.5,234.5,1.8,24.4,299.5,293.36,227.04
2018,8,26,9,0,164.0,293.0,1.8,25.3,399.0,398.88,305.17
2018,8,26,9,15,458.5,222.5,1.9,26.05,545.5,574.47,436.69
2018,8,26,9,30,753.0,152.0,2.0,26.8,692.0,759.84,568.45
2018,8,26,9,45,841.5,124.5,2.05,27.55,756.0,832.3,613.1
2018,8,26,10,0,930.0,97.0,2.1,28.3,820.0,903.73,656.9
2018,8,26,10,15,937.0,97.5,2.2,28.9,849.0,940.89,678.6
2018,8,26,10,30,944.0,98.0,2.3,29.5,878.0,974.91,698.44
2018,8,26,10,45,949.5,98.5,2.4,30.05,900.5,1004.18,715.33
2018,8,26,11,0,955.0,99.0,2.5,30.6,923.0,1029.89,729.96
2018,8,26,11,15,959.0,99.0,2.55,31.1,937.5,1049.89,740.7
2018,8,26,11,30,963.0,99.0,2.6,31.6,952.0,1066.02,749.13
2018,8,26,11,45,965.5,98.5,2.7,32.05,958.5,1076.16,754.62
2018,8,26,12,0,968.0,98.0,2.8,32.5,965.0,1082.23,757.76
2018,8,26,12,15,965.5,99.0,2.9,32.65,962.0,1080.75,757.31
2018,8,26,12,30,963.0,100.0,3.0,32.8,959.0,1075.18,754.48
2018,8,26,12,45,958.5,101.0,3.1,32.95,948.0,1063.57,748.03
2018,8,26,13,0,954.0,102.0,3.2,33.1,937.0,1048.02,739.22
2018,8,26,13,15,950.5,101.0,3.3,33.0,919.0,1027.5,728.07
2018,8,26,13,30,947.0,100.0,3.4,32.9,901.0,1003.2,714.53
2018,8,26,13,45,941.5,99.0,3.5,32.8,875.0,973.42,697.42
2018,8,26,14,0,936.0,98.0,3.6,32.7,849.0,940.25,677.97
2018,8,26,14,15,927.5,96.5,3.65,32.4,815.5,900.75,654.44
2018,8,26,14,30,919.0,95.0,3.7,32.1,782.0,858.43,628.76
2018,8,26,14,45,908.0,93.0,3.8,31.8,742.5,811.04,599.51
2018,8,26,15,0,897.0,91.0,3.9,31.5,703.0,761.49,568.26
2018,8,26,15,15,882.5,88.5,3.9,31.5,658.0,707.13,531.75
2018,8,26,15,30,868.0,86.0,3.9,31.5,613.0,651.48,491.72
2018,8,26,15,45,849.0,83.0,3.95,30.4,563.5,591.7,449.64
2018,8,26,16,0,830.0,80.0,4.0,29.3,514.0,533.33,406.76
2018,8,26,16,15,790.0,79.0,4.0,28.55,458.0,464.93,354.02
2018,8,26,16,30,750.0,78.0,4.0,27.8,402.0,399.38,301.62
2018,8,26,16,45,707.0,73.5,4.0,27.0,346.5,332.54,246.69
2018,8,26,17,0,664.0,69.0,4.0,26.2,291.0,268.69,192.79
2018,8,26,17,15,602.0,63.5,3.85,25.1,237.5,204.82,139.2
2018,8,26,17,30,540.0,58.0,3.7,24.0,184.0,148.15,92.59
2018,8,26,17,45,460.0,48.5,3.55,22.95,136.5,93.42,51.69
2018,8,26,18,0,380.0,39.0,3.4,21.9,89.0,48.91,24.67
2018,8,26,18,15,245.0,26.5,3.3,21.1,53.5,21.75,9.77
2018,8,26,18,30,110.0,14.0,3.2,20.3,18.0,12.73,0.0
2018,8,26,18,45,55.0,7.0,3.15,19.5,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,14.9,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,27,5,45,40.5,7.0,1.95,15.45,10.0,6.37,0.0
2018,8,27,6,0,75.0,13.0,2.0,15.7,19.0,10.04,1.62
2018,8,27,6,15,121.0,20.0,1.95,16.25,38.5,21.93,9.37
2018,8,27,6,30,167.0,27.0,1.9,16.8,58.0,42.63,23.09
2018,8,27,6,45,94.0,30.0,1.85,17.3,48.5,44.15,27.68
2018,8,27,7,0,21.0,33.0,1.8,17.8,39.0,34.6,22.97
2018,8,27,7,15,10.5,35.5,1.75,18.55,38.5,35.06,23.77
2018,8,27,7,30,0.0,38.0,1.7,19.3,38.0,33.5,22.59
2018,8,27,7,45,0.0,56.5,1.65,20.05,56.5,49.9,36.1
2018,8,27,8,0,0.0,75.0,1.6,20.8,75.0,66.35,49.4
2018,8,27,8,15,0.0,96.0,1.6,21.55,96.0,85.13,64.36
2018,8,27,8,30,0.0,117.0,1.6,22.3,117.0,104.11,79.21
2018,8,27,8,45,0.5,126.5,1.6,23.1,127.0,113.07,85.83
2018,8,27,9,0,1.0,136.0,1.6,23.9,137.0,122.13,92.47
2018,8,27,9,15,3.0,159.5,1.75,24.55,162.0,145.21,110.15
2018,8,27,9,30,5.0,183.0,1.9,25.2,187.0,168.62,127.84
2018,8,27,9,45,12.0,220.5,2.05,25.85,230.0,209.54,158.86
2018,8,27,10,0,19.0,258.0,2.2,26.5,273.0,251.33,189.99
2018,8,27,10,15,58.5,310.0,2.35,26.95,358.0,348.9,263.19
2018,8,27,10,30,98.0,362.0,2.5,27.4,443.0,439.89,329.48
2018,8,27,10,45,308.0,325.0,2.65,27.85,588.0,630.41,469.64
2018,8,27,11,0,518.0,288.0,2.8,28.3,733.0,816.99,600.02
2018,8,27,11,15,713.5,202.5,2.95,28.65,826.5,935.58,680.28
2018,8,27,11,30,909.0,117.0,3.1,29.0,920.0,1032.48,741.67
2018,8,27,11,45,910.5,117.0,3.25,29.35,926.0,1041.63,746.57
2018,8,27,12,0,912.0,117.0,3.4,29.7,932.0,1046.92,749.89
2018,8,27,12,15,905.0,120.5,3.5,29.8,927.5,1043.4,748.07
2018,8,27,12,30,898.0,124.0,3.6,29.9,923.0,1036.03,743.96
2018,8,27,12,45,887.5,128.5,3.75,30.0,910.5,1022.46,736.32
2018,8,27,13,0,877.0,133.0,3.9,30.1,898.0,1005.33,726.44
2018,8,27,13,15,871.0,132.0,3.95,30.0,879.0,983.62,713.54
2018,8,27,13,30,865.0,131.0,4.0,29.9,860.0,958.54,698.47
2018,8,27,13,45,856.0,130.5,4.1,29.75,833.5,928.0,680.15
2018,8,27,14,0,847.0,130.0,4.2,29.6,807.0,902.88,665.35
2018,8,27,14,15,836.0,128.5,4.25,29.35,774.0,863.3,640.66
2018,8,27,14,30,825.0,127.0,4.3,29.1,741.0,821.35,614.13
2018,8,27,14,45,811.0,124.0,4.35,28.8,701.5,773.37,583.17
2018,8,27,15,0,797.0,121.0,4.4,28.5,662.0,723.79,550.61
2018,8,27,15,15,780.0,118.0,4.4,28.5,618.5,670.8,512.57
2018,8,27,15,30,763.0,115.0,4.4,28.5,575.0,617.06,473.08
2018,8,27,15,45,733.0,112.0,4.3,27.65,524.5,555.84,428.26
2018,8,27,16,0,703.0,109.0,4.2,26.8,474.0,494.98,382.29
2018,8,27,16,15,663.5,105.0,4.1,26.25,421.0,430.22,331.48
2018,8,27,16,30,624.0,101.0,4.0,25.7,368.0,368.57,281.63
2018,8,27,16,45,585.0,93.0,3.9,25.1,316.5,306.73,230.43
2018,8,27,17,0,546.0,85.0,3.8,24.5,265.0,248.78,181.3
2018,8,27,17,15,455.0,77.0,3.65,23.8,209.0,182.95,127.47
2018,8,27,17,30,364.0,69.0,3.5,23.1,153.0,126.13,82.41
2018,8,27,17,45,324.5,55.0,3.3,22.4,115.0,83.15,49.01
2018,8,27,18,0,285.0,41.0,3.1,21.7,77.0,45.23,24.06
2018,8,27,18,15,185.5,27.0,3.05,21.15,46.0,21.22,8.44
2018,8,27,18,30,86.0,13.0,3.0,20.6,15.0,11.82,0.0
2018,8,27,18,45,43.0,6.5,2.9,20.05,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,2.05,15.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,2.3,16.25,9.0,5.91,0.0
2018,8,28,6,0,68.0,12.0,2.4,16.5,17.0,9.26,0.82
2018,8,28,6,15,92.0,17.5,2.4,16.9,30.5,18.8,7.42
2018,8,28,6,30,116.0,23.0,2.4,17.3,44.0,33.81,17.78
2018,8,28,6,45,68.0,25.0,2.4,17.75,38.5,35.21,21.21
2018,8,28,7,0,20.0,27.0,2.4,18.2,33.0,29.86,18.96
2018,8,28,7,15,10.0,31.5,2.35,18.75,34.5,31.32,20.6
2018,8,28,7,30,0.0,36.0,2.3,19.3,36.0,31.73,21.1
2018,8,28,7,45,0.0,49.5,2.25,19.9,49.5,43.69,30.96
2018,8,28,8,0,0.0,63.0,2.2,20.5,63.0,55.68,40.68
2018,8,28,8,15,0.0,86.5,2.15,21.15,86.5,76.6,57.55
2018,8,28,8,30,0.0,110.0,2.1,21.8,110.0,97.78,74.33
2018,8,28,8,45,0.0,124.0,2.1,22.45,124.0,110.5,84.07
2018,8,28,9,0,0.0,138.0,2.1,23.1,138.0,123.29,93.75
2018,8,28,9,15,2.5,161.5,2.2,23.7,163.5,146.72,111.81
2018,8,28,9,30,5.0,185.0,2.3,24.3,189.0,170.54,129.92
2018,8,28,9,45,38.0,245.0,2.4,24.85,274.5,262.95,201.35
2018,8,28,10,0,71.0,305.0,2.5,25.4,360.0,352.65,268.54
2018,8,28,10,15,269.0,300.0,2.6,25.85,519.5,551.62,418.06
2018,8,28,10,30,467.0,295.0,2.7,26.3,679.0,751.31,559.83
2018,8,28,10,45,684.0,201.5,2.8,26.75,780.0,879.07,648.61
2018,8,28,11,0,901.0,108.0,2.9,27.2,881.0,990.03,719.45
2018,8,28,11,15,913.0,103.5,3.0,27.5,897.5,1012.16,732.2
2018,8,28,11,30,925.0,99.0,3.1,27.8,914.0,1030.79,743.56
2018,8,28,11,45,927.0,99.0,3.15,28.05,920.0,1040.5,749.03
2018,8,28,12,0,929.0,99.0,3.2,28.3,926.0,1046.29,752.19
2018,8,28,12,15,931.0,98.0,3.3,28.45,925.0,1047.07,753.02
2018,8,28,12,30,933.0,97.0,3.4,28.6,924.0,1043.86,751.45
2018,8,28,12,45,933.5,95.0,3.45,28.75,914.5,1034.12,745.43
2018,8,28,13,0,934.0,93.0,3.5,28.9,905.0,1020.42,737.03
2018,8,28,13,15,931.0,92.0,3.55,28.9,887.5,1000.5,725.14
2018,8,28,13,30,928.0,91.0,3.6,28.9,870.0,976.88,710.89
2018,8,28,13,45,923.5,89.5,3.65,28.9,845.0,947.76,693.03
2018,8,28,14,0,919.0,88.0,3.7,28.9,820.0,915.25,672.88
2018,8,28,14,15,911.5,87.0,3.7,28.7,788.0,877.5,649.35
2018,8,28,14,30,904.0,86.0,3.7,28.5,756.0,836.91,623.7
2018,8,28,14,45,894.5,84.0,3.65,28.3,717.5,791.09,593.95
2018,8,28,15,0,885.0,82.0,3.6,28.1,679.0,743.05,562.33
2018,8,28,15,15,871.0,80.0,3.6,28.1,635.0,689.94,526.37
2018,8,28,15,30,857.0,78.0,3.6,28.1,591.0,635.57,486.63
2018,8,28,15,45,833.5,76.5,3.5,27.45,541.5,575.15,442.17
2018,8,28,16,0,810.0,75.0,3.4,26.8,492.0,516.63,397.59
2018,8,28,16,15,781.5,72.0,3.3,26.35,440.0,452.73,347.15
2018,8,28,16,30,753.0,69.0,3.2,25.9,388.0,390.46,296.28
2018,8,28,16,45,712.5,65.5,3.1,25.45,334.5,325.39,241.86
2018,8,28,17,0,672.0,62.0,3.0,25.0,281.0,264.1,189.26
2018,8,28,17,15,600.0,57.5,2.9,24.25,226.5,197.46,133.42
2018,8,28,17,30,528.0,53.0,2.8,23.5,172.0,140.35,86.71
2018,8,28,17,45,425.0,44.5,2.65,22.8,124.0,85.14,46.41
2018,8,28,18,0,322.0,36.0,2.5,22.1,76.0,43.13,21.58
2018,8,28,18,15,206.0,24.0,2.45,21.55,45.0,19.71,6.19
2018,8,28,18,30,90.0,12.0,2.4,21.0,14.0,10.91,0.0
2018,8,28,18,45,45.0,6.0,2.35,20.45,7.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,8,29,5,45,132.0,14.5,1.55,16.4,23.5,13.19,0.0
2018,8,29,6,0,245.0,26.0,1.6,16.7,45.0,21.5,8.74
2018,8,29,6,15,322.5,38.5,1.55,17.2,83.5,48.21,25.3
2018,8,29,6,30,400.0,51.0,1.5,17.7,122.0,91.95,53.87
2018,8,29,6,45,472.5,60.0,1.45,18.2,171.5,141.54,92.15
2018,8,29,7,0,545.0,69.0,1.4,18.7,221.0,200.16,140.77
2018,8,29,7,15,585.0,77.0,1.35,19.4,271.0,256.75,189.62
2018,8,29,7,30,625.0,85.0,1.3,20.1,321.0,317.6,241.14
2018,8,29,7,45,660.5,91.5,1.25,20.75,374.0,379.0,291.69
2018,8,29,8,0,696.0,98.0,1.2,21.4,427.0,443.42,342.65
