Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,28,6,15,18.0,4.0,1.5,14.9,4.0,0.0,0.0
2018,10,28,6,30,36.0,8.0,1.7,15.2,8.0,13.46,0.0
2018,10,28,6,45,86.0,22.5,1.9,15.5,29.5,47.94,0.0
2018,10,28,7,0,136.0,37.0,2.1,15.8,51.0,87.94,60.22
2018,10,28,7,15,184.0,53.0,2.3,16.3,83.0,130.31,98.75
2018,10,28,7,30,232.0,69.0,2.5,16.8,115.0,178.41,140.93
2018,10,28,7,45,259.5,85.5,2.65,17.25,149.5,222.92,179.9
2018,10,28,8,0,287.0,102.0,2.8,17.7,184.0,270.19,220.27
2018,10,28,8,15,308.5,118.5,2.9,18.25,220.0,316.52,258.69
2018,10,28,8,30,330.0,135.0,3.0,18.8,256.0,364.47,297.37
2018,10,28,8,45,359.5,147.0,3.05,19.35,293.5,413.93,336.38
2018,10,28,9,0,389.0,159.0,3.1,19.9,331.0,478.87,386.12
2018,10,28,9,15,428.0,165.5,3.15,20.5,369.5,533.69,427.32
2018,10,28,9,30,467.0,172.0,3.2,21.1,408.0,590.19,468.91
2018,10,28,9,45,653.5,131.5,3.25,21.7,484.0,725.32,569.38
2018,10,28,10,0,840.0,91.0,3.3,22.3,560.0,856.85,660.14
2018,10,28,10,15,854.5,90.0,3.35,22.85,584.5,892.43,681.73
2018,10,28,10,30,869.0,89.0,3.4,23.4,609.0,916.33,695.86
2018,10,28,10,45,871.0,91.5,3.5,23.95,625.5,938.53,709.23
2018,10,28,11,0,873.0,94.0,3.6,24.5,642.0,957.26,720.29
2018,10,28,11,15,872.0,96.0,3.65,24.9,650.0,968.94,726.77
2018,10,28,11,30,871.0,98.0,3.7,25.3,658.0,976.94,730.97
2018,10,28,11,45,881.0,94.5,3.75,25.75,661.5,985.44,735.52
2018,10,28,12,0,891.0,91.0,3.8,26.2,665.0,990.22,737.71
2018,10,28,12,15,859.0,100.5,3.85,26.4,649.0,976.21,728.21
2018,10,28,12,30,827.0,110.0,3.9,26.6,633.0,948.62,709.81
2018,10,28,12,45,748.5,132.5,3.95,26.85,597.5,894.78,673.44
2018,10,28,13,0,670.0,155.0,4.0,27.1,562.0,833.92,631.99
2018,10,28,13,15,685.5,141.5,4.0,27.1,545.0,817.21,621.49
2018,10,28,13,30,701.0,128.0,4.0,27.1,528.0,796.73,608.12
2018,10,28,13,45,650.5,134.5,4.05,27.1,491.0,739.31,568.67
2018,10,28,14,0,600.0,141.0,4.1,27.1,454.0,681.93,528.73
2018,10,28,14,15,667.0,115.0,4.05,26.85,440.5,681.98,530.7
2018,10,28,14,30,734.0,89.0,4.0,26.6,427.0,670.06,523.54
2018,10,28,14,45,761.5,76.5,4.0,26.4,399.5,642.31,504.76
2018,10,28,15,0,789.0,64.0,4.0,26.2,372.0,609.52,480.88
2018,10,28,15,15,756.0,61.0,4.0,26.2,327.0,546.42,431.92
2018,10,28,15,30,723.0,58.0,4.0,26.2,282.0,484.55,382.47
2018,10,28,15,45,672.5,53.5,3.8,25.3,235.0,413.83,325.43
2018,10,28,16,0,622.0,49.0,3.6,24.4,188.0,347.05,269.44
2018,10,28,16,15,511.5,44.0,3.2,23.5,139.5,263.54,199.22
2018,10,28,16,30,401.0,39.0,2.8,22.6,91.0,189.67,136.07
2018,10,28,16,45,281.5,27.5,2.35,21.7,56.5,118.49,67.97
2018,10,28,17,0,162.0,16.0,1.9,20.8,22.0,47.93,0.0
2018,10,28,17,15,81.0,8.0,1.9,20.3,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,29,6,15,15.5,3.5,2.45,12.5,3.5,0.0,0.0
2018,10,29,6,30,31.0,7.0,2.6,12.8,7.0,11.7,0.0
2018,10,29,6,45,60.5,21.5,2.75,13.1,26.0,40.74,0.0
2018,10,29,7,0,90.0,36.0,2.9,13.4,45.0,73.7,50.16
2018,10,29,7,15,128.0,53.5,3.15,14.1,74.0,111.66,85.09
2018,10,29,7,30,166.0,71.0,3.4,14.8,103.0,154.11,122.51
2018,10,29,7,45,194.5,87.0,3.65,15.5,134.5,194.59,158.05
2018,10,29,8,0,223.0,103.0,3.9,16.2,166.0,238.12,195.46
2018,10,29,8,15,246.5,117.5,4.15,16.95,198.0,279.77,230.48
2018,10,29,8,30,270.0,132.0,4.4,17.7,230.0,323.45,266.39
2018,10,29,8,45,225.0,157.5,4.65,18.45,246.0,335.62,274.89
2018,10,29,9,0,180.0,183.0,4.9,19.2,262.0,330.37,269.04
2018,10,29,9,15,230.0,195.0,4.95,19.75,304.5,402.67,326.57
2018,10,29,9,30,280.0,207.0,5.0,20.3,347.0,465.66,375.68
2018,10,29,9,45,278.0,219.0,5.0,20.8,365.5,488.03,391.46
2018,10,29,10,0,276.0,231.0,5.0,21.3,384.0,509.34,406.34
2018,10,29,10,15,320.5,235.0,5.0,21.55,420.0,561.73,446.34
2018,10,29,10,30,365.0,239.0,5.0,21.8,456.0,615.2,486.5
2018,10,29,10,45,501.0,203.5,5.0,22.05,510.5,727.67,572.11
2018,10,29,11,0,637.0,168.0,5.0,22.3,565.0,833.28,649.16
2018,10,29,11,15,655.5,164.5,5.0,22.3,578.0,855.37,663.99
2018,10,29,11,30,674.0,161.0,5.0,22.3,591.0,874.76,677.43
2018,10,29,11,45,626.5,178.0,5.0,22.3,578.0,849.72,659.3
2018,10,29,12,0,579.0,195.0,5.0,22.3,565.0,814.33,634.03
2018,10,29,12,15,553.0,202.5,5.0,22.0,553.0,794.64,620.22
2018,10,29,12,30,527.0,210.0,5.0,21.7,541.0,772.72,604.67
2018,10,29,12,45,695.5,153.0,5.0,21.45,579.5,867.63,676.06
2018,10,29,13,0,864.0,96.0,5.0,21.2,618.0,938.88,727.65
2018,10,29,13,15,774.5,116.0,5.0,20.9,571.0,861.82,673.85
2018,10,29,13,30,685.0,136.0,5.0,20.6,524.0,791.07,624.53
2018,10,29,13,45,768.5,108.0,4.95,20.35,522.5,803.56,635.52
2018,10,29,14,0,852.0,80.0,4.9,20.1,521.0,813.16,644.06
2018,10,29,14,15,818.0,81.0,4.9,20.05,480.5,755.98,603.18
2018,10,29,14,30,784.0,82.0,4.9,20.0,440.0,698.41,561.71
2018,10,29,14,45,782.5,74.5,4.85,19.95,404.0,653.86,529.28
2018,10,29,15,0,781.0,67.0,4.8,19.9,368.0,607.04,493.16
2018,10,29,15,15,747.0,63.5,4.8,19.9,323.0,543.14,441.94
2018,10,29,15,30,713.0,60.0,4.8,19.9,278.0,480.6,390.26
2018,10,29,15,45,667.5,54.5,4.55,19.6,231.5,411.82,331.95
2018,10,29,16,0,622.0,49.0,4.3,19.3,185.0,346.51,274.72
2018,10,29,16,15,546.5,42.5,3.75,18.55,140.0,275.12,211.79
2018,10,29,16,30,471.0,36.0,3.2,17.8,95.0,209.34,152.24
2018,10,29,16,45,309.0,25.5,2.7,17.05,57.5,122.99,68.06
2018,10,29,17,0,147.0,15.0,2.2,16.3,20.0,43.87,0.0
2018,10,29,17,15,73.5,7.5,2.05,15.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,6,15,54.5,5.0,1.6,10.15,5.0,0.0,0.0
2018,10,30,6,30,109.0,10.0,1.7,10.7,10.0,27.89,0.0
2018,10,30,6,45,282.5,19.5,1.8,11.25,41.5,93.17,0.0
2018,10,30,7,0,456.0,29.0,1.9,11.8,73.0,176.62,119.76
2018,10,30,7,15,553.5,35.0,2.2,12.55,119.0,247.18,188.11
2018,10,30,7,30,651.0,41.0,2.5,13.3,165.0,328.0,260.21
2018,10,30,7,45,707.5,45.5,2.75,14.05,214.0,397.98,322.51
2018,10,30,8,0,764.0,50.0,3.0,14.8,263.0,472.77,386.59
2018,10,30,8,15,800.0,53.0,3.15,15.5,310.0,538.29,441.01
2018,10,30,8,30,836.0,56.0,3.3,16.2,357.0,600.79,491.2
2018,10,30,8,45,860.0,58.5,3.5,16.9,400.5,659.92,536.73
2018,10,30,9,0,884.0,61.0,3.7,17.6,444.0,718.79,578.87
2018,10,30,9,15,900.0,63.5,3.75,18.25,482.5,770.9,614.63
2018,10,30,9,30,916.0,66.0,3.8,18.9,521.0,821.35,648.46
2018,10,30,9,45,927.0,67.5,3.9,19.55,553.0,864.39,676.64
2018,10,30,10,0,938.0,69.0,4.0,20.2,585.0,904.82,702.66
2018,10,30,10,15,946.0,70.0,4.05,20.7,609.5,939.09,724.24
2018,10,30,10,30,954.0,71.0,4.1,21.2,634.0,970.13,743.47
2018,10,30,10,45,958.0,71.5,4.15,21.65,650.5,993.38,757.43
2018,10,30,11,0,962.0,72.0,4.2,22.1,667.0,1012.89,768.93
2018,10,30,11,15,963.5,73.0,4.25,22.45,676.0,1026.78,777.01
2018,10,30,11,30,965.0,74.0,4.3,22.8,685.0,1036.7,782.57
2018,10,30,11,45,965.5,73.5,4.3,23.15,686.0,1039.74,783.34
2018,10,30,12,0,966.0,73.0,4.3,23.5,687.0,1038.72,781.61
2018,10,30,12,15,962.5,73.5,4.35,23.7,679.5,1031.02,776.34
2018,10,30,12,30,959.0,74.0,4.4,23.9,672.0,1019.35,768.59
2018,10,30,12,45,952.0,75.0,4.45,24.05,657.0,1001.11,756.68
2018,10,30,13,0,945.0,76.0,4.5,24.2,642.0,979.2,742.34
2018,10,30,13,15,937.5,74.5,4.5,24.25,619.0,950.2,723.3
2018,10,30,13,30,930.0,73.0,4.5,24.3,596.0,917.89,701.99
2018,10,30,13,45,919.5,71.5,4.55,24.3,566.0,879.9,677.13
2018,10,30,14,0,909.0,70.0,4.6,24.3,536.0,839.18,650.11
2018,10,30,14,15,893.5,68.0,4.55,24.15,499.5,791.43,617.49
2018,10,30,14,30,878.0,66.0,4.5,24.0,463.0,741.85,583.13
2018,10,30,14,45,856.0,63.5,4.5,23.85,421.0,685.58,543.48
2018,10,30,15,0,834.0,61.0,4.5,23.7,379.0,633.66,505.28
2018,10,30,15,15,789.0,58.5,4.5,23.7,330.0,561.91,449.12
2018,10,30,15,30,744.0,56.0,4.5,23.7,281.0,492.52,393.08
2018,10,30,15,45,681.5,52.5,3.8,22.75,231.5,416.02,330.02
2018,10,30,16,0,619.0,49.0,3.1,21.8,182.0,344.64,269.3
2018,10,30,16,15,434.0,46.0,2.65,20.55,127.5,235.28,179.22
2018,10,30,16,30,249.0,43.0,2.2,19.3,73.0,143.02,103.21
2018,10,30,16,45,157.0,27.0,1.8,18.0,43.0,82.52,41.88
2018,10,30,17,0,65.0,11.0,1.4,16.7,13.0,23.34,0.0
2018,10,30,17,15,32.5,5.5,1.35,16.25,6.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.5,1.0,13.0,3.5,0.0,0.0
2018,10,31,6,30,66.0,7.0,1.0,13.3,7.0,17.76,0.0
2018,10,31,6,45,178.0,18.0,0.95,13.6,31.5,67.13,0.0
2018,10,31,7,0,290.0,29.0,0.9,13.9,56.0,131.9,87.47
2018,10,31,7,15,333.5,43.0,1.05,14.9,91.5,180.77,136.38
2018,10,31,7,30,377.0,57.0,1.2,15.9,127.0,232.5,182.7
2018,10,31,7,45,397.0,69.0,1.35,16.9,161.5,277.55,222.54
2018,10,31,8,0,417.0,81.0,1.5,17.9,196.0,324.28,262.22
2018,10,31,8,15,465.0,91.5,1.6,18.75,240.5,386.73,312.93
2018,10,31,8,30,513.0,102.0,1.7,19.6,285.0,453.12,364.98
2018,10,31,8,45,598.0,97.0,1.8,20.5,335.5,536.6,428.73
2018,10,31,9,0,683.0,92.0,1.9,21.4,386.0,619.96,490.39
2018,10,31,9,15,725.0,93.0,2.0,22.05,429.0,682.54,533.82
2018,10,31,9,30,767.0,94.0,2.1,22.7,472.0,742.33,574.14
2018,10,31,9,45,836.0,81.0,2.15,23.35,517.0,811.86,620.03
2018,10,31,10,0,905.0,68.0,2.2,24.0,562.0,873.97,659.66
2018,10,31,10,15,914.0,69.5,2.3,24.4,587.0,908.8,681.39
2018,10,31,10,30,923.0,71.0,2.4,24.8,612.0,940.57,701.23
2018,10,31,10,45,928.5,71.5,2.45,25.2,629.0,964.55,715.42
2018,10,31,11,0,934.0,72.0,2.5,25.6,646.0,984.99,727.37
2018,10,31,11,15,913.0,80.5,2.65,25.9,648.0,986.22,728.08
2018,10,31,11,30,892.0,89.0,2.8,26.2,650.0,983.11,726.21
2018,10,31,11,45,894.0,88.5,3.0,26.5,651.5,987.37,729.76
2018,10,31,12,0,896.0,88.0,3.2,26.8,653.0,987.89,730.82
2018,10,31,12,15,912.0,82.0,3.25,26.9,652.0,991.41,733.46
2018,10,31,12,30,928.0,76.0,3.3,27.0,651.0,990.82,733.5
2018,10,31,12,45,928.0,74.0,3.35,27.15,637.5,975.87,724.06
2018,10,31,13,0,928.0,72.0,3.4,27.3,624.0,957.15,712.31
2018,10,31,13,15,900.5,75.5,3.35,27.3,595.0,916.68,685.74
2018,10,31,13,30,873.0,79.0,3.3,27.3,566.0,873.94,657.64
2018,10,31,13,45,826.5,84.5,3.3,27.3,526.5,823.48,624.27
2018,10,31,14,0,780.0,90.0,3.3,27.3,487.0,764.22,584.32
2018,10,31,14,15,720.0,94.5,3.25,27.1,441.0,696.94,538.2
2018,10,31,14,30,660.0,99.0,3.2,26.9,395.0,628.17,490.06
2018,10,31,14,45,632.0,94.5,3.2,26.7,356.5,573.67,450.33
2018,10,31,15,0,604.0,90.0,3.2,26.5,318.0,519.67,409.78
2018,10,31,15,15,577.0,82.0,3.2,26.5,278.0,463.2,365.93
2018,10,31,15,30,550.0,74.0,3.2,26.5,238.0,407.95,321.68
2018,10,31,15,45,413.5,73.0,2.65,25.35,184.0,303.12,238.09
2018,10,31,16,0,277.0,72.0,2.1,24.2,130.0,218.19,169.02
2018,10,31,16,15,228.0,57.0,1.9,22.95,96.5,165.85,125.1
2018,10,31,16,30,179.0,42.0,1.7,21.7,63.0,119.28,84.74
2018,10,31,16,45,118.5,27.0,1.5,20.5,38.0,71.81,32.27
2018,10,31,17,0,58.0,12.0,1.3,19.3,13.0,22.79,0.0
2018,10,31,17,15,29.0,6.0,1.3,18.9,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,1,6,15,8.5,1.5,1.25,14.85,1.5,0.0,0.0
2018,11,1,6,30,17.0,3.0,1.2,15.2,3.0,2.73,0.0
2018,11,1,6,45,10.0,16.5,1.15,15.55,16.5,17.31,0.0
2018,11,1,7,0,3.0,30.0,1.1,15.9,30.0,29.47,16.34
2018,11,1,7,15,37.0,48.0,1.35,17.0,54.5,62.58,45.17
2018,11,1,7,30,71.0,66.0,1.6,18.1,79.0,103.21,79.54
2018,11,1,7,45,52.0,68.5,1.9,19.2,79.5,91.79,71.08
2018,11,1,8,0,33.0,71.0,2.2,20.3,80.0,85.71,66.27
2018,11,1,8,15,175.5,99.5,2.35,21.0,160.0,218.09,176.29
2018,11,1,8,30,318.0,128.0,2.5,21.7,240.0,349.21,281.99
2018,11,1,8,45,327.0,144.0,2.65,22.4,271.5,388.85,312.29
2018,11,1,9,0,336.0,160.0,2.8,23.1,303.0,428.52,342.19
2018,11,1,9,15,312.5,178.0,2.85,23.7,320.0,445.79,353.71
2018,11,1,9,30,289.0,196.0,2.9,24.3,337.0,460.28,362.85
2018,11,1,9,45,246.5,214.5,3.0,24.9,340.0,456.96,358.03
2018,11,1,10,0,204.0,233.0,3.1,25.5,343.0,434.01,338.69
2018,11,1,10,15,327.0,223.5,3.15,26.05,409.5,554.04,429.77
2018,11,1,10,30,450.0,214.0,3.2,26.6,476.0,680.89,521.92
2018,11,1,10,45,490.0,207.5,3.25,27.15,500.0,720.74,548.93
2018,11,1,11,0,530.0,201.0,3.3,27.7,524.0,759.69,575.52
2018,11,1,11,15,665.0,158.5,3.3,28.1,570.0,855.42,641.25
2018,11,1,11,30,800.0,116.0,3.3,28.5,616.0,935.4,693.23
2018,11,1,11,45,819.0,110.5,3.35,28.95,623.0,950.12,701.35
2018,11,1,12,0,838.0,105.0,3.4,29.4,630.0,961.22,707.7
2018,11,1,12,15,862.0,95.5,3.35,29.6,630.5,968.4,711.65
2018,11,1,12,30,886.0,86.0,3.3,29.8,631.0,961.75,706.65
2018,11,1,12,45,892.0,82.5,3.3,30.0,620.0,951.22,699.71
2018,11,1,13,0,898.0,79.0,3.3,30.2,609.0,936.86,690.4
2018,11,1,13,15,867.5,84.0,3.25,30.2,580.5,896.16,663.84
2018,11,1,13,30,837.0,89.0,3.2,30.2,552.0,861.83,641.65
2018,11,1,13,45,721.0,112.5,3.1,30.2,496.5,770.61,579.89
2018,11,1,14,0,605.0,136.0,3.0,30.2,441.0,677.85,516.06
2018,11,1,14,15,639.5,115.5,2.9,30.05,417.5,658.25,503.68
2018,11,1,14,30,674.0,95.0,2.8,29.9,394.0,633.15,486.79
2018,11,1,14,45,660.5,88.5,2.65,29.7,359.0,585.91,452.64
2018,11,1,15,0,647.0,82.0,2.5,29.5,324.0,537.89,416.94
2018,11,1,15,15,566.0,82.0,2.5,29.5,274.5,456.12,354.7
2018,11,1,15,30,485.0,82.0,2.5,29.5,225.0,380.36,295.53
2018,11,1,15,45,507.0,66.5,1.8,28.1,193.0,346.49,267.51
2018,11,1,16,0,529.0,51.0,1.1,26.7,161.0,309.03,234.41
2018,11,1,16,15,472.5,43.0,1.1,25.85,122.0,246.45,181.74
2018,11,1,16,30,416.0,35.0,1.1,25.0,83.0,189.8,131.37
2018,11,1,16,45,266.0,24.0,1.1,24.2,49.0,107.36,41.78
2018,11,1,17,0,116.0,13.0,1.1,23.4,15.0,35.54,0.0
2018,11,1,17,15,58.0,6.5,1.05,23.1,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,6,15,30.0,3.5,0.95,16.3,3.0,0.0,0.0
2018,11,2,6,30,60.0,7.0,0.9,16.5,6.0,0.0,0.0
2018,11,2,6,45,193.5,18.0,0.85,16.7,31.5,60.86,0.0
2018,11,2,7,0,327.0,29.0,0.8,16.9,57.0,142.38,89.06
2018,11,2,7,15,450.0,36.0,0.95,17.75,101.5,214.33,158.38
2018,11,2,7,30,573.0,43.0,1.1,18.6,146.0,297.18,229.07
2018,11,2,7,45,543.5,56.5,1.3,19.5,176.5,335.48,264.66
2018,11,2,8,0,514.0,70.0,1.5,20.4,207.0,366.63,292.56
2018,11,2,8,15,499.5,86.5,1.6,21.25,239.5,405.26,324.12
2018,11,2,8,30,485.0,103.0,1.7,22.1,272.0,436.43,348.45
2018,11,2,8,45,589.0,97.5,1.85,22.95,328.0,530.24,420.32
2018,11,2,9,0,693.0,92.0,2.0,23.8,384.0,626.03,491.11
2018,11,2,9,15,782.0,80.5,2.15,24.55,437.5,706.16,546.73
2018,11,2,9,30,871.0,69.0,2.3,25.3,491.0,786.41,600.73
2018,11,2,9,45,883.5,70.5,2.4,26.1,522.0,828.93,627.01
2018,11,2,10,0,896.0,72.0,2.5,26.9,553.0,869.1,651.63
2018,11,2,10,15,904.5,73.5,2.6,27.4,577.5,903.12,672.62
2018,11,2,10,30,913.0,75.0,2.7,27.9,602.0,934.1,691.53
2018,11,2,10,45,918.5,75.5,2.8,28.4,619.0,957.81,705.59
2018,11,2,11,0,924.0,76.0,2.9,28.9,636.0,978.02,717.44
2018,11,2,11,15,919.0,79.0,3.0,29.2,642.5,987.65,723.06
2018,11,2,11,30,914.0,82.0,3.1,29.5,649.0,993.37,726.34
2018,11,2,11,45,922.0,79.5,3.15,29.85,652.5,1001.0,730.52
2018,11,2,12,0,930.0,77.0,3.2,30.2,656.0,1004.78,732.31
2018,11,2,12,15,910.0,82.0,3.25,30.25,643.5,986.97,721.11
2018,11,2,12,30,890.0,87.0,3.3,30.3,631.0,965.6,707.83
2018,11,2,12,45,775.5,117.5,3.35,30.4,583.5,891.84,659.53
2018,11,2,13,0,661.0,148.0,3.4,30.5,536.0,813.59,607.67
2018,11,2,13,15,581.5,161.5,3.45,30.4,493.5,741.4,559.43
2018,11,2,13,30,502.0,175.0,3.5,30.3,451.0,664.34,505.27
2018,11,2,13,45,620.0,136.0,3.5,30.2,458.5,711.42,541.66
2018,11,2,14,0,738.0,97.0,3.5,30.1,466.0,740.23,562.98
2018,11,2,14,15,663.5,106.0,3.5,29.75,420.0,665.3,511.32
2018,11,2,14,30,589.0,115.0,3.5,29.4,374.0,592.65,459.54
2018,11,2,14,45,609.5,99.0,3.45,29.05,345.0,562.03,438.25
2018,11,2,15,0,630.0,83.0,3.4,28.7,316.0,527.49,413.0
2018,11,2,15,15,641.5,71.0,3.4,28.7,282.5,488.35,382.57
2018,11,2,15,30,653.0,59.0,3.4,28.7,249.0,446.33,348.58
2018,11,2,15,45,562.0,57.0,2.55,27.15,200.0,362.83,281.88
2018,11,2,16,0,471.0,55.0,1.7,25.6,151.0,287.61,220.14
2018,11,2,16,15,322.0,47.5,1.55,24.5,105.0,190.82,141.96
2018,11,2,16,30,173.0,40.0,1.4,23.4,59.0,115.55,80.36
2018,11,2,16,45,121.5,25.5,1.25,22.3,35.5,69.88,21.25
2018,11,2,17,0,70.0,11.0,1.1,21.2,12.0,24.31,0.0
2018,11,2,17,15,35.0,5.5,1.1,20.75,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.45,13.8,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,14.2,4.0,0.0,0.0
2018,11,3,6,45,65.5,17.5,1.35,14.65,21.0,30.96,0.0
2018,11,3,7,0,95.0,30.0,1.3,15.1,38.0,68.78,40.91
2018,11,3,7,15,171.5,45.0,1.45,16.25,71.0,118.01,87.62
2018,11,3,7,30,248.0,60.0,1.6,17.4,104.0,183.73,143.55
2018,11,3,7,45,354.0,68.5,1.75,18.55,151.0,257.04,205.14
2018,11,3,8,0,460.0,77.0,1.9,19.7,198.0,345.6,277.81
2018,11,3,8,15,479.0,88.5,1.95,20.5,235.0,390.81,314.73
2018,11,3,8,30,498.0,100.0,2.0,21.3,272.0,440.77,353.98
2018,11,3,8,45,512.0,111.0,2.05,22.15,307.0,487.41,389.18
2018,11,3,9,0,526.0,122.0,2.1,23.0,342.0,533.94,423.12
2018,11,3,9,15,635.0,110.5,2.35,23.85,399.5,633.15,497.06
2018,11,3,9,30,744.0,99.0,2.6,24.7,457.0,731.59,566.05
2018,11,3,9,45,834.5,82.0,2.8,25.55,507.5,809.05,617.93
2018,11,3,10,0,925.0,65.0,3.0,26.4,558.0,884.09,667.09
2018,11,3,10,15,932.5,66.0,3.1,27.0,582.0,917.34,687.07
2018,11,3,10,30,940.0,67.0,3.2,27.6,606.0,947.4,705.13
2018,11,3,10,45,943.5,68.0,3.35,28.2,622.5,970.38,718.78
2018,11,3,11,0,947.0,69.0,3.5,28.8,639.0,989.69,730.08
2018,11,3,11,15,949.5,69.5,3.6,29.15,648.0,1003.64,738.34
2018,11,3,11,30,952.0,70.0,3.7,29.5,657.0,1013.72,744.21
2018,11,3,11,45,951.5,70.5,3.8,29.8,658.0,1016.96,745.91
2018,11,3,12,0,951.0,71.0,3.9,30.1,659.0,1016.23,745.21
2018,11,3,12,15,920.0,79.0,3.95,30.25,642.5,991.6,729.05
2018,11,3,12,30,889.0,87.0,4.0,30.4,626.0,963.44,710.78
2018,11,3,12,45,863.0,92.5,4.1,30.5,605.5,943.37,698.37
2018,11,3,13,0,837.0,98.0,4.2,30.6,585.0,910.72,677.43
2018,11,3,13,15,870.0,86.0,4.15,30.55,575.5,907.42,676.13
2018,11,3,13,30,903.0,74.0,4.1,30.5,566.0,890.7,665.66
2018,11,3,13,45,836.5,83.5,4.1,30.4,520.5,827.74,623.83
2018,11,3,14,0,770.0,93.0,4.1,30.3,475.0,756.86,576.01
2018,11,3,14,15,743.5,88.0,3.95,30.05,435.5,701.62,538.32
2018,11,3,14,30,717.0,83.0,3.8,29.8,396.0,645.83,499.53
2018,11,3,14,45,588.5,97.5,3.7,29.55,338.0,545.21,425.21
2018,11,3,15,0,460.0,112.0,3.6,29.3,280.0,443.98,347.94
2018,11,3,15,15,342.0,109.5,3.6,29.3,225.5,346.99,272.25
2018,11,3,15,30,224.0,107.0,3.6,29.3,171.0,250.85,195.85
2018,11,3,15,45,163.0,91.5,2.6,27.65,133.5,191.26,148.25
2018,11,3,16,0,102.0,76.0,1.6,26.0,96.0,130.86,99.37
2018,11,3,16,15,76.5,57.0,1.5,24.9,70.0,94.82,69.44
2018,11,3,16,30,51.0,38.0,1.4,23.8,44.0,61.44,40.89
2018,11,3,16,45,32.0,22.5,1.35,22.65,25.5,34.32,4.59
2018,11,3,17,0,13.0,7.0,1.3,21.5,7.0,9.02,0.0
2018,11,3,17,15,6.5,3.5,1.3,21.1,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,16.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,4,6,15,19.0,2.5,0.4,16.5,2.0,0.0,0.0
2018,11,4,6,30,38.0,5.0,0.4,16.7,4.0,0.0,0.0
2018,11,4,6,45,59.0,16.5,0.35,16.85,19.0,28.54,0.0
2018,11,4,7,0,80.0,28.0,0.3,17.0,34.0,61.45,34.2
2018,11,4,7,15,245.0,41.0,0.25,17.7,79.0,146.2,107.53
2018,11,4,7,30,410.0,54.0,0.2,18.4,124.0,244.6,187.62
2018,11,4,7,45,442.0,63.0,0.2,19.1,159.5,294.68,230.24
2018,11,4,8,0,474.0,72.0,0.2,19.8,195.0,347.36,273.45
2018,11,4,8,15,521.0,82.0,0.25,20.5,240.5,412.03,324.17
2018,11,4,8,30,568.0,92.0,0.3,21.2,286.0,480.25,375.51
2018,11,4,8,45,586.0,100.0,0.35,21.9,322.0,529.97,411.45
2018,11,4,9,0,604.0,108.0,0.4,22.6,358.0,579.6,446.27
2018,11,4,9,15,540.0,133.0,0.6,23.65,371.5,579.68,445.07
2018,11,4,9,30,476.0,158.0,0.8,24.7,385.0,579.56,443.49
2018,11,4,9,45,493.5,164.5,1.0,25.75,413.0,619.16,471.09
2018,11,4,10,0,511.0,171.0,1.2,26.8,441.0,658.09,497.27
2018,11,4,10,15,504.5,181.5,1.4,27.35,458.5,679.45,511.43
2018,11,4,10,30,498.0,192.0,1.6,27.9,476.0,698.46,523.96
2018,11,4,10,45,618.0,162.0,1.75,28.5,524.5,793.46,589.49
2018,11,4,11,0,738.0,132.0,1.9,29.1,573.0,882.84,647.38
2018,11,4,11,15,760.0,125.0,2.05,29.3,585.0,904.31,661.09
2018,11,4,11,30,782.0,118.0,2.2,29.5,597.0,917.09,669.88
2018,11,4,11,45,845.0,102.5,2.35,29.75,621.0,962.34,699.83
2018,11,4,12,0,908.0,87.0,2.5,30.0,645.0,993.34,720.18
2018,11,4,12,15,926.0,83.0,2.65,30.0,646.5,1001.07,726.5
2018,11,4,12,30,944.0,79.0,2.8,30.0,648.0,1004.67,730.51
2018,11,4,12,45,929.0,81.0,2.95,30.05,629.5,980.49,716.45
2018,11,4,13,0,914.0,83.0,3.1,30.1,611.0,953.0,700.34
2018,11,4,13,15,889.5,83.5,3.2,29.9,581.5,912.04,675.44
2018,11,4,13,30,865.0,84.0,3.3,29.7,552.0,877.07,654.35
2018,11,4,13,45,829.0,84.0,3.4,29.55,513.0,821.04,618.29
2018,11,4,14,0,793.0,84.0,3.5,29.4,474.0,764.07,580.98
2018,11,4,14,15,786.0,78.0,3.5,29.05,441.0,722.01,553.55
2018,11,4,14,30,779.0,72.0,3.5,28.7,408.0,677.8,523.99
2018,11,4,14,45,778.0,69.5,3.55,28.3,378.0,640.04,498.83
2018,11,4,15,0,777.0,67.0,3.6,27.9,348.0,599.95,469.65
2018,11,4,15,15,755.0,62.0,3.6,27.9,306.0,542.18,424.89
2018,11,4,15,30,733.0,57.0,3.6,27.9,264.0,484.6,378.71
2018,11,4,15,45,677.5,52.0,3.1,26.35,216.5,410.91,319.74
2018,11,4,16,0,622.0,47.0,2.6,24.8,169.0,341.59,261.98
2018,11,4,16,15,485.0,41.5,2.25,23.4,120.5,249.13,185.49
2018,11,4,16,30,348.0,36.0,1.9,22.0,72.0,168.15,115.78
2018,11,4,16,45,216.0,23.0,1.6,20.6,41.5,90.83,9.38
2018,11,4,17,0,84.0,10.0,1.3,19.2,11.0,26.25,0.0
2018,11,4,17,15,42.0,5.0,1.25,18.65,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,2.0,1.1,12.6,1.5,0.0,0.0
2018,11,5,6,30,28.0,4.0,1.2,13.0,3.0,0.0,0.0
2018,11,5,6,45,127.0,13.0,1.3,13.45,21.0,40.9,0.0
2018,11,5,7,0,226.0,22.0,1.4,13.9,39.0,103.57,56.55
2018,11,5,7,15,357.5,32.0,1.55,14.65,81.5,177.38,131.68
2018,11,5,7,30,489.0,42.0,1.7,15.4,124.0,263.98,206.44
2018,11,5,7,45,386.5,54.5,1.9,16.15,132.0,259.68,208.68
2018,11,5,8,0,284.0,67.0,2.1,16.9,140.0,238.26,194.2
2018,11,5,8,15,162.0,98.5,2.25,17.8,141.5,209.97,171.13
2018,11,5,8,30,40.0,130.0,2.4,18.7,143.0,158.67,127.22
2018,11,5,8,45,161.5,143.0,2.6,19.6,207.5,265.62,216.06
2018,11,5,9,0,283.0,156.0,2.8,20.5,272.0,386.11,312.58
2018,11,5,9,15,515.0,122.5,3.0,21.4,357.0,547.99,439.99
2018,11,5,9,30,747.0,89.0,3.2,22.3,442.0,716.47,564.18
2018,11,5,9,45,814.0,78.0,3.45,23.15,485.5,785.16,610.71
2018,11,5,10,0,881.0,67.0,3.7,24.0,529.0,846.52,651.82
2018,11,5,10,15,890.5,67.5,3.75,24.5,553.0,879.6,672.49
2018,11,5,10,30,900.0,68.0,3.8,25.0,577.0,909.77,691.19
2018,11,5,10,45,906.0,68.5,3.85,25.45,593.5,933.59,705.6
2018,11,5,11,0,912.0,69.0,3.9,25.9,610.0,953.99,717.75
2018,11,5,11,15,915.5,69.5,3.95,26.2,619.5,968.46,726.39
2018,11,5,11,30,919.0,70.0,4.0,26.5,629.0,979.23,732.7
2018,11,5,11,45,919.5,70.5,4.0,26.8,630.5,983.34,734.38
2018,11,5,12,0,920.0,71.0,4.0,27.1,632.0,983.62,733.7
2018,11,5,12,15,917.5,71.0,4.0,27.2,625.5,976.55,728.87
2018,11,5,12,30,915.0,71.0,4.0,27.3,619.0,965.74,721.72
2018,11,5,12,45,909.0,71.5,3.95,27.4,604.5,948.58,710.17
2018,11,5,13,0,903.0,72.0,3.9,27.5,590.0,927.94,696.41
2018,11,5,13,15,895.5,70.5,3.85,27.45,568.0,900.07,678.23
2018,11,5,13,30,888.0,69.0,3.8,27.4,546.0,869.09,657.94
2018,11,5,13,45,876.5,68.0,3.8,27.35,517.5,832.43,633.89
2018,11,5,14,0,865.0,67.0,3.8,27.3,489.0,793.29,607.93
2018,11,5,14,15,848.5,65.0,3.7,27.05,454.0,746.78,576.47
2018,11,5,14,30,832.0,63.0,3.6,26.8,419.0,698.69,543.46
2018,11,5,14,45,808.5,61.0,3.5,26.6,379.5,650.07,509.39
2018,11,5,15,0,785.0,59.0,3.4,26.4,340.0,594.9,468.4
2018,11,5,15,15,742.0,56.5,3.4,26.4,294.5,527.38,415.96
2018,11,5,15,30,699.0,54.0,3.4,26.4,249.0,462.08,363.52
2018,11,5,15,45,615.5,50.5,2.7,25.2,199.5,378.24,295.64
2018,11,5,16,0,532.0,47.0,2.0,24.0,150.0,304.97,234.29
2018,11,5,16,15,403.0,40.5,1.8,22.75,106.0,216.68,161.36
2018,11,5,16,30,274.0,34.0,1.6,21.5,62.0,142.45,97.2
2018,11,5,16,45,154.5,21.0,1.4,20.25,35.0,71.95,0.0
2018,11,5,17,0,35.0,8.0,1.2,19.0,8.0,14.43,0.0
2018,11,5,17,15,17.5,4.0,1.2,18.55,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,6,15,13.5,2.0,0.8,13.7,1.5,0.0,0.0
2018,11,6,6,30,27.0,4.0,0.8,13.9,3.0,0.0,0.0
2018,11,6,6,45,158.0,15.0,0.75,14.1,25.0,49.76,0.0
2018,11,6,7,0,289.0,26.0,0.7,14.3,47.0,124.68,63.33
2018,11,6,7,15,417.5,35.0,0.7,15.15,90.5,201.36,147.93
2018,11,6,7,30,546.0,44.0,0.7,16.0,134.0,289.07,223.08
2018,11,6,7,45,558.0,53.0,0.75,16.8,170.0,337.0,266.15
2018,11,6,8,0,570.0,62.0,0.8,17.6,206.0,385.3,307.54
2018,11,6,8,15,631.5,67.5,0.9,18.5,255.0,457.8,365.64
2018,11,6,8,30,693.0,73.0,1.0,19.4,304.0,535.01,424.9
2018,11,6,8,45,732.0,75.0,1.1,20.3,347.0,593.9,468.65
2018,11,6,9,0,771.0,77.0,1.2,21.2,390.0,657.51,513.74
2018,11,6,9,15,817.0,75.5,1.25,21.95,434.0,723.0,557.43
2018,11,6,9,30,863.0,74.0,1.3,22.7,478.0,789.17,600.31
2018,11,6,9,45,889.5,72.5,1.4,23.5,513.0,832.01,626.81
2018,11,6,10,0,916.0,71.0,1.5,24.3,548.0,880.35,656.83
2018,11,6,10,15,925.0,72.0,1.55,24.85,572.5,914.54,677.04
2018,11,6,10,30,934.0,73.0,1.6,25.4,597.0,945.67,695.25
2018,11,6,10,45,939.5,74.0,1.7,25.95,614.5,970.29,709.87
2018,11,6,11,0,945.0,75.0,1.8,26.5,632.0,991.36,722.28
2018,11,6,11,15,948.0,75.5,1.85,26.85,641.0,1005.72,730.42
2018,11,6,11,30,951.0,76.0,1.9,27.2,650.0,1016.25,736.3
2018,11,6,11,45,951.0,76.0,2.0,27.55,651.0,1019.34,738.28
2018,11,6,12,0,951.0,76.0,2.1,27.9,652.0,1018.49,737.94
2018,11,6,12,15,947.5,76.5,2.15,28.05,645.0,1010.96,733.5
2018,11,6,12,30,944.0,77.0,2.2,28.2,638.0,999.57,726.79
2018,11,6,12,45,937.5,76.5,2.3,28.35,622.5,980.33,715.68
2018,11,6,13,0,931.0,76.0,2.4,28.5,607.0,957.51,702.3
2018,11,6,13,15,922.5,75.5,2.45,28.5,584.5,929.46,685.4
2018,11,6,13,30,914.0,75.0,2.5,28.5,562.0,898.24,666.34
2018,11,6,13,45,901.5,73.0,2.6,28.5,532.0,858.79,641.97
2018,11,6,14,0,889.0,71.0,2.7,28.5,502.0,816.83,615.55
2018,11,6,14,15,870.5,69.0,2.7,28.25,465.5,767.99,583.86
2018,11,6,14,30,852.0,67.0,2.7,28.0,429.0,723.78,554.9
2018,11,6,14,45,826.0,64.5,2.7,27.8,387.5,665.82,515.29
2018,11,6,15,0,800.0,62.0,2.7,27.6,346.0,607.62,473.12
2018,11,6,15,15,763.0,59.0,2.7,27.6,301.0,542.37,423.19
2018,11,6,15,30,726.0,56.0,2.7,27.6,256.0,478.66,372.66
2018,11,6,15,45,666.5,51.0,1.95,25.75,208.5,403.57,312.47
2018,11,6,16,0,607.0,46.0,1.2,23.9,161.0,333.29,253.71
2018,11,6,16,15,476.0,40.5,1.25,22.8,115.0,244.4,180.73
2018,11,6,16,30,345.0,35.0,1.3,21.7,69.0,165.97,111.79
2018,11,6,16,45,185.5,21.0,1.3,20.55,38.0,79.79,0.0
2018,11,6,17,0,26.0,7.0,1.3,19.4,7.0,11.68,0.0
2018,11,6,17,15,13.0,3.5,1.3,19.05,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
