Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,24.72,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,107.9,67.8
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,186.82,143.85
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,250.59,200.52
2018,11,17,8,0,460.0,65.0,1.2,13.2,163.0,325.94,265.25
2018,11,17,8,15,479.0,76.5,1.3,13.8,198.5,374.77,307.16
2018,11,17,8,30,498.0,88.0,1.4,14.4,234.0,420.52,345.26
2018,11,17,8,45,569.0,91.0,1.5,14.95,280.5,499.41,408.2
2018,11,17,9,0,640.0,94.0,1.6,15.5,327.0,578.8,469.47
2018,11,17,9,15,630.5,104.0,1.65,16.35,353.0,610.91,491.88
2018,11,17,9,30,621.0,114.0,1.7,17.2,379.0,640.2,511.81
2018,11,17,9,45,716.5,102.0,1.75,18.05,428.5,725.88,571.94
2018,11,17,10,0,812.0,90.0,1.8,18.9,478.0,809.59,628.15
2018,11,17,10,15,829.0,90.5,1.85,19.6,503.5,847.63,651.58
2018,11,17,10,30,846.0,91.0,1.9,20.3,529.0,883.3,673.58
2018,11,17,10,45,854.0,91.5,1.95,21.0,546.0,908.19,688.07
2018,11,17,11,0,862.0,92.0,2.0,21.7,563.0,929.91,700.5
2018,11,17,11,15,821.0,103.0,2.05,22.0,557.5,915.24,689.67
2018,11,17,11,30,780.0,114.0,2.1,22.3,552.0,901.99,680.3
2018,11,17,11,45,725.0,128.5,2.1,22.65,536.5,870.76,658.21
2018,11,17,12,0,670.0,143.0,2.1,23.0,521.0,835.51,633.58
2018,11,17,12,15,639.5,149.0,2.1,23.1,506.5,810.35,616.52
2018,11,17,12,30,609.0,155.0,2.1,23.2,492.0,782.57,597.56
2018,11,17,12,45,647.5,143.5,2.1,23.3,494.0,796.69,607.84
2018,11,17,13,0,686.0,132.0,2.1,23.4,496.0,806.66,614.98
2018,11,17,13,15,566.0,154.0,2.1,23.3,446.0,703.56,543.39
2018,11,17,13,30,446.0,176.0,2.1,23.2,396.0,611.98,476.62
2018,11,17,13,45,440.5,165.5,2.1,23.1,372.5,581.75,455.94
2018,11,17,14,0,435.0,155.0,2.1,23.0,349.0,550.21,433.53
2018,11,17,14,15,485.0,133.5,2.05,22.75,334.5,546.94,432.95
2018,11,17,14,30,535.0,112.0,2.0,22.5,320.0,538.06,427.6
2018,11,17,14,45,603.0,93.5,1.95,22.2,305.0,545.81,434.11
2018,11,17,15,0,671.0,75.0,1.9,21.9,290.0,539.56,429.25
2018,11,17,15,15,588.5,72.5,1.9,21.9,241.5,454.8,362.48
2018,11,17,15,30,506.0,70.0,1.9,21.9,193.0,376.06,298.94
2018,11,17,15,45,411.5,61.5,1.5,20.25,148.0,292.02,230.61
2018,11,17,16,0,317.0,53.0,1.1,18.6,103.0,216.22,167.39
2018,11,17,16,15,236.5,39.5,1.1,17.65,70.0,152.51,112.11
2018,11,17,16,30,156.0,26.0,1.1,16.7,37.0,93.04,42.88
2018,11,17,16,45,85.0,14.0,1.05,15.75,19.5,35.11,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,25.0,6.5,0.85,10.3,7.5,0.0,0.0
2018,11,18,7,0,50.0,13.0,0.9,10.3,15.0,25.62,0.0
2018,11,18,7,15,101.0,28.5,1.1,10.85,39.0,75.21,43.97
2018,11,18,7,30,152.0,44.0,1.3,11.4,63.0,119.95,91.59
2018,11,18,7,45,218.5,56.0,1.5,11.9,95.5,179.82,144.42
2018,11,18,8,0,285.0,68.0,1.7,12.4,128.0,238.98,196.23
2018,11,18,8,15,217.0,91.0,1.75,13.05,142.5,233.23,192.93
2018,11,18,8,30,149.0,114.0,1.8,13.7,157.0,219.88,181.95
2018,11,18,8,45,241.5,123.0,1.85,14.3,204.5,306.98,254.8
2018,11,18,9,0,334.0,132.0,1.9,14.9,252.0,391.57,323.56
2018,11,18,9,15,519.0,114.0,2.05,15.85,323.0,533.41,436.16
2018,11,18,9,30,704.0,96.0,2.2,16.8,394.0,682.32,547.81
2018,11,18,9,45,747.0,94.0,2.3,17.7,430.5,739.51,586.28
2018,11,18,10,0,790.0,92.0,2.4,18.6,467.0,792.24,621.47
2018,11,18,10,15,784.0,98.0,2.5,19.4,485.5,816.31,635.98
2018,11,18,10,30,778.0,104.0,2.6,20.2,504.0,842.37,652.07
2018,11,18,10,45,792.0,104.0,2.7,20.95,522.5,865.6,666.2
2018,11,18,11,0,806.0,104.0,2.8,21.7,541.0,891.42,682.11
2018,11,18,11,15,815.0,103.5,2.8,22.15,552.0,909.02,692.35
2018,11,18,11,30,824.0,103.0,2.8,22.6,563.0,923.38,700.51
2018,11,18,11,45,793.0,112.0,2.85,23.05,555.5,907.74,688.72
2018,11,18,12,0,762.0,121.0,2.9,23.5,548.0,895.24,679.49
2018,11,18,12,15,787.5,113.5,2.85,23.6,550.5,900.16,682.52
2018,11,18,12,30,813.0,106.0,2.8,23.7,553.0,908.21,687.67
2018,11,18,12,45,751.5,117.5,2.75,23.85,522.5,860.84,654.82
2018,11,18,13,0,690.0,129.0,2.7,24.0,492.0,806.11,617.1
2018,11,18,13,15,618.5,137.0,2.6,23.9,453.0,737.17,569.23
2018,11,18,13,30,547.0,145.0,2.5,23.8,414.0,661.71,515.86
2018,11,18,13,45,607.5,126.0,2.4,23.7,409.0,680.7,530.81
2018,11,18,14,0,668.0,107.0,2.3,23.6,404.0,686.64,535.55
2018,11,18,14,15,673.0,100.0,2.15,23.35,379.5,657.59,515.06
2018,11,18,14,30,678.0,93.0,2.0,23.1,355.0,625.9,492.47
2018,11,18,14,45,646.5,88.5,1.85,22.8,317.0,569.65,450.23
2018,11,18,15,0,615.0,84.0,1.7,22.5,279.0,514.07,407.54
2018,11,18,15,15,568.5,77.0,1.7,22.5,237.5,447.92,355.67
2018,11,18,15,30,522.0,70.0,1.7,22.5,196.0,384.7,304.42
2018,11,18,15,45,403.5,62.5,1.2,20.75,148.0,286.92,225.49
2018,11,18,16,0,285.0,55.0,0.7,19.0,100.0,205.13,157.91
2018,11,18,16,15,200.0,40.0,0.75,18.15,66.5,139.76,101.93
2018,11,18,16,30,115.0,25.0,0.8,17.3,33.0,78.36,32.49
2018,11,18,16,45,62.5,13.5,0.85,16.45,17.5,28.76,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.6,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.25,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.1,11.85,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.1,12.0,11.0,13.3,0.0
2018,11,19,7,15,29.5,26.5,1.05,12.5,29.5,42.75,21.37
2018,11,19,7,30,47.0,42.0,1.0,13.0,48.0,69.6,51.01
2018,11,19,7,45,67.0,60.0,0.95,13.5,72.0,101.07,79.01
2018,11,19,8,0,87.0,78.0,0.9,14.0,96.0,134.43,108.11
2018,11,19,8,15,114.5,95.5,1.1,14.45,125.0,173.22,141.47
2018,11,19,8,30,142.0,113.0,1.3,14.9,154.0,214.65,176.53
2018,11,19,8,45,159.0,129.0,1.5,15.35,181.0,249.82,205.75
2018,11,19,9,0,176.0,145.0,1.7,15.8,208.0,286.31,235.51
2018,11,19,9,15,162.0,162.0,1.7,16.15,224.5,302.56,247.67
2018,11,19,9,30,148.0,179.0,1.7,16.5,241.0,317.4,258.44
2018,11,19,9,45,166.5,192.0,1.65,16.85,266.5,351.99,285.34
2018,11,19,10,0,185.0,205.0,1.6,17.2,292.0,387.43,312.34
2018,11,19,10,15,207.0,211.5,1.6,17.5,313.5,418.36,335.85
2018,11,19,10,30,229.0,218.0,1.6,17.8,335.0,449.85,359.53
2018,11,19,10,45,219.5,218.5,1.6,18.15,333.5,445.7,355.21
2018,11,19,11,0,210.0,219.0,1.6,18.5,332.0,440.55,350.42
2018,11,19,11,15,160.0,226.5,1.55,18.65,313.5,405.36,321.61
2018,11,19,11,30,110.0,234.0,1.5,18.8,295.0,368.69,291.66
2018,11,19,11,45,90.5,225.0,1.45,18.95,275.5,321.81,255.12
2018,11,19,12,0,71.0,216.0,1.4,19.1,256.0,292.54,231.82
2018,11,19,12,15,199.5,221.5,1.35,19.15,331.0,437.14,346.62
2018,11,19,12,30,328.0,227.0,1.3,19.2,406.0,579.96,453.89
2018,11,19,12,45,301.0,224.5,1.25,19.3,385.5,548.06,428.47
2018,11,19,13,0,274.0,222.0,1.2,19.4,365.0,515.79,404.27
2018,11,19,13,15,342.0,200.0,1.1,19.35,371.5,543.09,426.41
2018,11,19,13,30,410.0,178.0,1.0,19.3,378.0,583.07,456.46
2018,11,19,13,45,444.0,158.5,0.95,19.3,364.0,576.19,452.07
2018,11,19,14,0,478.0,139.0,0.9,19.3,350.0,565.43,445.18
2018,11,19,14,15,420.0,138.0,0.8,19.05,313.0,502.58,397.89
2018,11,19,14,30,362.0,137.0,0.7,18.8,276.0,442.47,352.25
2018,11,19,14,45,273.0,127.5,0.65,18.55,226.0,341.75,274.63
2018,11,19,15,0,184.0,118.0,0.6,18.3,176.0,262.32,211.46
2018,11,19,15,15,143.5,99.0,0.6,18.3,140.5,196.89,158.69
2018,11,19,15,30,103.0,80.0,0.6,18.3,105.0,146.47,116.8
2018,11,19,15,45,70.0,59.0,0.7,17.65,74.5,100.98,78.7
2018,11,19,16,0,37.0,38.0,0.8,17.0,44.0,58.68,42.89
2018,11,19,16,15,33.5,28.0,0.85,16.7,32.0,45.09,30.11
2018,11,19,16,30,30.0,18.0,0.9,16.4,20.0,30.36,8.22
2018,11,19,16,45,20.5,10.0,0.95,16.15,11.0,14.51,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,6,45,20.0,5.5,1.25,9.75,6.0,0.0,0.0
2018,11,20,7,0,40.0,11.0,1.2,9.9,12.0,20.95,0.0
2018,11,20,7,15,93.0,26.5,1.3,10.85,35.5,69.06,34.39
2018,11,20,7,30,146.0,42.0,1.4,11.8,59.0,115.43,87.08
2018,11,20,7,45,230.0,54.5,1.5,12.8,95.0,183.0,146.02
2018,11,20,8,0,314.0,67.0,1.6,13.8,131.0,251.78,205.18
2018,11,20,8,15,337.5,80.5,1.65,14.5,163.5,297.09,244.28
2018,11,20,8,30,361.0,94.0,1.7,15.2,196.0,344.13,283.56
2018,11,20,8,45,446.0,97.0,1.75,15.95,242.0,419.63,344.83
2018,11,20,9,0,531.0,100.0,1.8,16.7,288.0,507.28,413.38
2018,11,20,9,15,631.5,94.0,2.05,17.65,340.0,597.21,482.48
2018,11,20,9,30,732.0,88.0,2.3,18.6,392.0,691.8,551.37
2018,11,20,9,45,762.0,88.5,2.55,19.6,425.5,737.92,582.66
2018,11,20,10,0,792.0,89.0,2.8,20.6,459.0,787.81,616.49
2018,11,20,10,15,819.0,87.0,2.9,21.05,486.5,830.84,645.31
2018,11,20,10,30,846.0,85.0,3.0,21.5,514.0,871.95,672.53
2018,11,20,10,45,854.5,86.0,3.1,22.0,531.5,897.89,688.86
2018,11,20,11,0,863.0,87.0,3.2,22.5,549.0,920.73,703.16
2018,11,20,11,15,861.0,89.0,3.2,22.75,556.5,931.79,709.41
2018,11,20,11,30,859.0,91.0,3.2,23.0,564.0,939.28,713.44
2018,11,20,11,45,840.0,96.0,3.25,23.25,560.0,930.86,707.13
2018,11,20,12,0,821.0,101.0,3.3,23.5,556.0,918.76,698.56
2018,11,20,12,15,820.5,99.0,3.35,23.55,549.5,912.17,694.49
2018,11,20,12,30,820.0,97.0,3.4,23.6,543.0,902.15,688.15
2018,11,20,12,45,814.5,98.0,3.4,23.7,531.5,887.79,678.51
2018,11,20,13,0,809.0,99.0,3.4,23.8,520.0,870.22,666.77
2018,11,20,13,15,751.0,105.5,3.35,23.6,484.0,815.37,629.34
2018,11,20,13,30,693.0,112.0,3.3,23.4,448.0,754.91,587.66
2018,11,20,13,45,674.5,105.5,3.25,23.25,417.5,711.6,557.74
2018,11,20,14,0,656.0,99.0,3.2,23.1,387.0,666.9,526.3
2018,11,20,14,15,576.0,106.0,3.1,22.8,344.5,590.18,470.12
2018,11,20,14,30,496.0,113.0,3.0,22.5,302.0,510.9,409.67
2018,11,20,14,45,494.5,102.0,2.85,22.25,273.5,475.59,382.74
2018,11,20,15,0,493.0,91.0,2.7,22.0,245.0,439.02,353.78
2018,11,20,15,15,467.0,80.0,2.7,22.0,209.0,386.89,311.47
2018,11,20,15,30,441.0,69.0,2.7,22.0,173.0,340.01,271.97
2018,11,20,15,45,379.5,59.5,1.95,20.5,136.0,271.97,215.15
2018,11,20,16,0,318.0,50.0,1.2,19.0,99.0,213.83,165.01
2018,11,20,16,15,227.0,37.0,1.1,18.35,66.0,146.8,106.39
2018,11,20,16,30,136.0,24.0,1.0,17.7,33.0,83.5,27.64
2018,11,20,16,45,75.5,13.5,0.95,17.05,17.5,32.28,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.5,2.7,14.5,1.5,0.0,0.0
2018,11,21,7,0,8.0,3.0,2.8,14.6,3.0,4.91,0.0
2018,11,21,7,15,4.0,8.0,3.0,14.95,8.0,8.47,0.0
2018,11,21,7,30,0.0,13.0,3.2,15.3,13.0,11.42,3.59
2018,11,21,7,45,0.0,17.5,3.4,15.65,17.5,15.38,7.23
2018,11,21,8,0,0.0,22.0,3.6,16.0,22.0,19.35,10.74
2018,11,21,8,15,0.0,21.5,3.8,16.25,21.5,18.91,10.46
2018,11,21,8,30,0.0,21.0,4.0,16.5,21.0,18.47,10.11
2018,11,21,8,45,0.0,28.5,4.15,16.75,28.5,25.09,15.74
2018,11,21,9,0,0.0,36.0,4.3,17.0,36.0,31.72,21.34
2018,11,21,9,15,0.0,42.5,4.45,17.25,42.5,37.48,26.14
2018,11,21,9,30,0.0,49.0,4.6,17.5,49.0,43.25,30.92
2018,11,21,9,45,1.0,88.5,4.8,17.8,89.0,79.84,61.48
2018,11,21,10,0,2.0,128.0,5.0,18.1,129.0,119.98,94.57
2018,11,21,10,15,6.5,149.5,5.15,18.35,153.0,145.72,115.64
2018,11,21,10,30,11.0,171.0,5.3,18.6,177.0,172.08,137.06
2018,11,21,10,45,31.5,194.5,5.45,18.8,211.5,230.58,185.01
2018,11,21,11,0,52.0,218.0,5.6,19.0,246.0,277.6,223.17
2018,11,21,11,15,49.0,216.0,5.65,19.05,242.5,272.38,218.65
2018,11,21,11,30,46.0,214.0,5.7,19.1,239.0,267.15,214.27
2018,11,21,11,45,34.5,190.5,5.75,19.1,209.5,228.39,182.77
2018,11,21,12,0,23.0,167.0,5.8,19.1,180.0,190.45,151.79
2018,11,21,12,15,24.0,163.5,5.8,19.0,177.0,187.41,149.52
2018,11,21,12,30,25.0,160.0,5.8,18.9,174.0,184.36,147.22
2018,11,21,12,45,12.5,125.5,5.8,18.8,132.5,125.87,99.13
2018,11,21,13,0,0.0,91.0,5.8,18.7,91.0,80.85,61.65
2018,11,21,13,15,2.0,86.0,5.75,18.6,87.0,77.92,59.44
2018,11,21,13,30,4.0,81.0,5.7,18.5,83.0,75.1,57.3
2018,11,21,13,45,4.0,82.0,5.6,18.35,84.0,75.88,58.07
2018,11,21,14,0,4.0,83.0,5.5,18.2,85.0,76.91,59.06
2018,11,21,14,15,145.0,77.5,5.3,18.1,132.5,203.67,168.96
2018,11,21,14,30,286.0,72.0,5.1,18.0,180.0,307.54,257.05
2018,11,21,14,45,211.0,87.0,4.9,17.85,162.0,249.51,207.29
2018,11,21,15,0,136.0,102.0,4.7,17.7,144.0,200.82,165.19
2018,11,21,15,15,119.0,89.0,4.7,17.7,122.0,170.32,139.11
2018,11,21,15,30,102.0,76.0,4.7,17.7,100.0,141.34,113.92
2018,11,21,15,45,62.0,60.5,3.85,17.25,74.0,99.54,77.84
2018,11,21,16,0,22.0,45.0,3.0,16.8,48.0,55.22,40.04
2018,11,21,16,15,19.0,31.0,2.7,16.45,33.0,38.55,24.82
2018,11,21,16,30,16.0,17.0,2.4,16.1,18.0,21.16,2.06
2018,11,21,16,45,16.0,10.0,2.1,15.8,10.0,13.34,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.35,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,11.7,16.0,45.16,0.0
2018,11,22,7,15,272.5,23.5,1.1,12.4,48.0,129.56,51.28
2018,11,22,7,30,422.0,34.0,1.2,13.1,80.0,221.16,165.0
2018,11,22,7,45,512.0,39.5,1.35,13.8,121.5,291.5,229.81
2018,11,22,8,0,602.0,45.0,1.5,14.5,163.0,367.06,295.68
2018,11,22,8,15,656.0,49.5,1.55,14.85,206.0,433.98,353.03
2018,11,22,8,30,710.0,54.0,1.6,15.2,249.0,504.58,411.21
2018,11,22,8,45,746.5,56.5,1.65,15.55,289.5,564.84,459.38
2018,11,22,9,0,783.0,59.0,1.7,15.9,330.0,626.18,506.37
2018,11,22,9,15,787.0,64.5,1.75,16.3,361.5,668.44,536.21
2018,11,22,9,30,791.0,70.0,1.8,16.7,393.0,708.53,563.97
2018,11,22,9,45,681.5,100.0,1.85,17.05,393.0,689.92,548.65
2018,11,22,10,0,572.0,130.0,1.9,17.4,393.0,655.96,522.58
2018,11,22,10,15,724.0,100.5,2.0,17.75,451.5,768.13,603.64
2018,11,22,10,30,876.0,71.0,2.1,18.1,510.0,869.36,673.25
2018,11,22,10,45,858.0,78.5,2.2,18.45,520.0,888.92,685.08
2018,11,22,11,0,840.0,86.0,2.3,18.8,530.0,895.87,689.09
2018,11,22,11,15,728.5,108.0,2.4,19.0,498.0,835.1,646.54
2018,11,22,11,30,617.0,130.0,2.5,19.2,466.0,764.02,596.6
2018,11,22,11,45,724.0,110.5,2.6,19.35,506.0,842.95,653.48
2018,11,22,12,0,831.0,91.0,2.7,19.5,546.0,913.89,702.67
2018,11,22,12,15,864.5,81.5,2.75,19.55,550.5,920.07,706.72
2018,11,22,12,30,898.0,72.0,2.8,19.6,555.0,931.75,715.35
2018,11,22,12,45,891.5,71.5,2.9,19.65,541.0,914.17,704.23
2018,11,22,13,0,885.0,71.0,3.0,19.7,527.0,893.26,691.06
2018,11,22,13,15,875.5,70.0,3.05,19.6,506.0,865.89,673.38
2018,11,22,13,30,866.0,69.0,3.1,19.5,485.0,835.63,653.58
2018,11,22,13,45,853.0,67.5,3.15,19.4,457.5,799.15,629.14
2018,11,22,14,0,840.0,66.0,3.2,19.3,430.0,767.59,608.03
2018,11,22,14,15,820.0,63.5,3.25,19.05,396.0,719.72,574.84
2018,11,22,14,30,800.0,61.0,3.3,18.8,362.0,670.59,540.09
2018,11,22,14,45,771.5,58.5,3.3,18.55,323.5,614.71,499.16
2018,11,22,15,0,743.0,56.0,3.3,18.3,285.0,558.91,455.38
2018,11,22,15,15,701.0,52.0,3.3,18.3,243.0,493.8,402.16
2018,11,22,15,30,659.0,48.0,3.3,18.3,201.0,430.84,348.86
2018,11,22,15,45,591.5,43.0,2.8,17.15,158.5,356.85,285.73
2018,11,22,16,0,524.0,38.0,2.3,16.0,116.0,292.45,228.37
2018,11,22,16,15,400.0,30.5,2.05,15.2,78.0,207.03,151.32
2018,11,22,16,30,276.0,23.0,1.8,14.4,40.0,127.35,32.61
2018,11,22,16,45,143.0,12.0,1.5,13.6,20.5,49.0,0.0
2018,11,22,17,0,10.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,22,17,15,5.0,0.5,1.15,12.6,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.0,1.0,13.95,2.0,0.0,0.0
2018,11,23,7,0,15.0,4.0,1.0,14.0,4.0,7.68,0.0
2018,11,23,7,15,7.5,7.5,1.0,14.35,7.5,9.16,0.0
2018,11,23,7,30,0.0,11.0,1.0,14.7,11.0,9.66,2.11
2018,11,23,7,45,0.0,14.5,1.05,15.05,14.5,12.74,5.03
2018,11,23,8,0,0.0,18.0,1.1,15.4,18.0,15.82,7.79
2018,11,23,8,15,0.0,27.0,1.3,15.7,27.0,23.76,14.65
2018,11,23,8,30,0.0,36.0,1.5,16.0,36.0,31.72,21.47
2018,11,23,8,45,0.0,47.0,1.7,16.25,47.0,41.46,29.75
2018,11,23,9,0,0.0,58.0,1.9,16.5,58.0,51.22,37.95
2018,11,23,9,15,2.5,92.5,2.1,16.85,93.5,85.9,67.05
2018,11,23,9,30,5.0,127.0,2.3,17.2,129.0,123.12,97.8
2018,11,23,9,45,13.5,141.5,2.5,17.5,147.5,144.51,115.39
2018,11,23,10,0,22.0,156.0,2.7,17.8,166.0,166.56,133.41
2018,11,23,10,15,21.5,168.0,2.85,18.0,178.0,178.78,143.01
2018,11,23,10,30,21.0,180.0,3.0,18.2,190.0,191.06,152.64
2018,11,23,10,45,12.0,167.5,3.2,18.4,173.5,169.15,134.31
2018,11,23,11,0,3.0,155.0,3.4,18.6,157.0,147.49,116.19
2018,11,23,11,15,2.0,148.0,3.5,18.6,149.5,139.09,109.29
2018,11,23,11,30,1.0,141.0,3.6,18.6,142.0,130.87,102.52
2018,11,23,11,45,1.0,128.0,3.7,18.6,129.0,117.71,91.77
2018,11,23,12,0,1.0,115.0,3.8,18.6,116.0,104.84,81.26
2018,11,23,12,15,8.0,145.5,3.8,18.55,150.0,142.0,112.0
2018,11,23,12,30,15.0,176.0,3.8,18.5,184.0,180.52,143.57
2018,11,23,12,45,8.5,154.5,3.8,18.45,159.0,152.0,120.23
2018,11,23,13,0,2.0,133.0,3.8,18.4,134.0,124.17,97.39
2018,11,23,13,15,10.5,130.0,3.75,18.35,135.0,128.85,101.77
2018,11,23,13,30,19.0,127.0,3.7,18.3,136.0,142.15,113.19
2018,11,23,13,45,31.5,142.0,3.65,18.25,156.0,169.65,136.3
2018,11,23,14,0,44.0,157.0,3.6,18.2,176.0,197.64,159.66
2018,11,23,14,15,73.5,125.5,3.5,18.1,154.0,182.57,148.61
2018,11,23,14,30,103.0,94.0,3.4,18.0,132.0,176.83,144.98
2018,11,23,14,45,99.0,70.0,3.3,17.9,103.5,142.64,116.65
2018,11,23,15,0,95.0,46.0,3.2,17.8,75.0,116.51,94.66
2018,11,23,15,15,47.5,29.0,3.2,17.8,43.5,58.11,44.42
2018,11,23,15,30,0.0,12.0,3.2,17.8,12.0,10.54,3.26
2018,11,23,15,45,38.5,13.0,2.4,17.15,18.5,35.12,24.16
2018,11,23,16,0,77.0,14.0,1.6,16.5,25.0,57.48,41.86
2018,11,23,16,15,38.5,8.5,1.45,16.05,14.0,30.94,18.48
2018,11,23,16,30,0.0,3.0,1.3,15.6,3.0,2.63,0.0
2018,11,23,16,45,0.0,1.5,1.1,15.2,1.5,1.36,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,1.0,14.05,4.5,0.0,0.0
2018,11,24,7,0,72.0,8.0,1.0,14.2,9.0,26.61,0.0
2018,11,24,7,15,223.5,19.5,1.2,14.7,39.5,107.47,20.86
2018,11,24,7,30,375.0,31.0,1.4,15.2,70.0,198.96,145.09
2018,11,24,7,45,451.5,35.5,1.6,15.7,105.0,258.87,202.43
2018,11,24,8,0,528.0,40.0,1.8,16.2,140.0,323.38,259.71
2018,11,24,8,15,321.0,33.0,2.05,16.55,98.5,230.85,189.14
2018,11,24,8,30,114.0,26.0,2.3,16.9,57.0,106.69,86.41
2018,11,24,8,45,57.0,44.0,2.5,17.25,59.5,82.68,65.69
2018,11,24,9,0,0.0,62.0,2.7,17.6,62.0,54.78,40.74
2018,11,24,9,15,2.5,92.5,2.8,17.9,93.5,85.99,66.86
2018,11,24,9,30,5.0,123.0,2.9,18.2,125.0,119.0,94.09
2018,11,24,9,45,17.5,145.0,3.05,18.55,153.0,151.67,121.04
2018,11,24,10,0,30.0,167.0,3.2,18.9,181.0,198.19,158.89
2018,11,24,10,15,24.5,158.0,3.25,19.2,169.5,182.4,145.49
2018,11,24,10,30,19.0,149.0,3.3,19.5,158.0,156.09,123.7
2018,11,24,10,45,226.5,141.0,3.4,19.8,259.0,373.77,304.32
2018,11,24,11,0,434.0,133.0,3.5,20.1,360.0,576.41,463.8
2018,11,24,11,15,318.0,171.0,3.55,20.25,339.0,501.41,402.31
2018,11,24,11,30,202.0,209.0,3.6,20.4,318.0,424.56,339.78
2018,11,24,11,45,276.0,200.5,3.6,20.55,350.0,502.29,401.36
2018,11,24,12,0,350.0,192.0,3.6,20.7,382.0,561.02,447.23
2018,11,24,12,15,542.5,148.5,3.6,20.65,439.0,705.8,558.69
2018,11,24,12,30,735.0,105.0,3.6,20.6,496.0,835.21,652.1
2018,11,24,12,45,637.0,118.0,3.65,20.55,451.0,752.93,592.54
2018,11,24,13,0,539.0,131.0,3.7,20.5,406.0,669.75,532.58
2018,11,24,13,15,455.0,133.5,3.65,20.4,359.0,579.08,464.88
2018,11,24,13,30,371.0,136.0,3.6,20.3,312.0,499.43,403.29
2018,11,24,13,45,356.5,134.0,3.6,20.15,295.5,474.36,384.51
2018,11,24,14,0,342.0,132.0,3.6,20.0,279.0,448.82,364.88
2018,11,24,14,15,550.5,100.0,3.55,19.8,314.5,563.38,457.72
2018,11,24,14,30,759.0,68.0,3.5,19.6,350.0,649.43,524.31
2018,11,24,14,45,632.5,75.5,3.45,19.4,293.5,544.42,442.86
2018,11,24,15,0,506.0,83.0,3.4,19.2,237.0,443.61,362.33
2018,11,24,15,15,419.5,76.0,3.4,19.2,191.0,354.73,289.84
2018,11,24,15,30,333.0,69.0,3.4,19.2,145.0,278.95,226.23
2018,11,24,15,45,357.0,56.5,2.85,18.3,122.5,258.41,206.78
2018,11,24,16,0,381.0,44.0,2.3,17.4,100.0,237.32,184.65
2018,11,24,16,15,209.0,31.5,2.0,16.65,60.5,133.95,96.12
2018,11,24,16,30,37.0,19.0,1.7,15.9,21.0,34.48,1.23
2018,11,24,16,45,18.5,9.5,1.45,15.15,10.5,13.6,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.55,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.6,11.0,29.94,0.0
2018,11,25,7,15,216.5,22.0,1.2,11.05,40.5,106.24,6.9
2018,11,25,7,30,355.0,34.0,1.2,11.5,70.0,193.51,141.65
2018,11,25,7,45,444.5,42.0,1.15,11.9,109.5,262.53,207.22
2018,11,25,8,0,534.0,50.0,1.1,12.3,149.0,340.42,275.07
2018,11,25,8,15,592.5,55.0,1.1,12.85,191.0,406.43,331.52
2018,11,25,8,30,651.0,60.0,1.1,13.4,233.0,476.84,389.29
2018,11,25,8,45,690.5,63.5,1.05,13.95,273.0,533.61,434.09
2018,11,25,9,0,730.0,67.0,1.0,14.5,313.0,595.83,481.01
2018,11,25,9,15,760.0,69.0,1.0,15.2,349.5,650.5,519.38
2018,11,25,9,30,790.0,71.0,1.0,15.9,386.0,705.0,556.09
2018,11,25,9,45,813.5,71.0,0.95,16.55,417.0,751.34,585.44
2018,11,25,10,0,837.0,71.0,0.9,17.2,448.0,796.28,613.05
2018,11,25,10,15,849.0,72.0,0.85,17.75,472.0,831.03,633.25
2018,11,25,10,30,861.0,73.0,0.8,18.3,496.0,854.78,645.77
2018,11,25,10,45,869.5,74.0,0.7,18.8,513.5,880.75,658.93
2018,11,25,11,0,878.0,75.0,0.6,19.3,531.0,903.68,669.75
2018,11,25,11,15,881.5,75.5,0.65,19.7,540.5,918.14,678.32
2018,11,25,11,30,885.0,76.0,0.7,20.1,550.0,929.18,684.91
2018,11,25,11,45,885.5,76.0,0.8,20.45,551.5,933.25,688.31
2018,11,25,12,0,886.0,76.0,0.9,20.8,553.0,933.76,689.58
2018,11,25,12,15,884.5,75.5,1.05,21.05,547.5,928.2,688.16
2018,11,25,12,30,883.0,75.0,1.2,21.3,542.0,919.1,684.42
2018,11,25,12,45,878.5,73.5,1.35,21.55,528.5,902.5,675.64
2018,11,25,13,0,874.0,72.0,1.5,21.8,515.0,882.57,664.52
2018,11,25,13,15,864.5,71.0,1.65,21.75,494.5,855.71,649.26
2018,11,25,13,30,855.0,70.0,1.8,21.7,474.0,826.01,631.75
2018,11,25,13,45,841.0,68.5,1.9,21.7,447.0,796.96,613.74
2018,11,25,14,0,827.0,67.0,2.0,21.7,420.0,757.63,588.12
2018,11,25,14,15,806.5,65.5,2.0,21.45,387.0,711.4,556.92
2018,11,25,14,30,786.0,64.0,2.0,21.2,354.0,663.91,524.18
2018,11,25,14,45,757.0,61.0,2.05,21.0,316.0,607.86,484.41
2018,11,25,15,0,728.0,58.0,2.1,20.8,278.0,551.95,441.67
2018,11,25,15,15,685.0,53.5,2.1,20.8,236.5,486.52,389.48
2018,11,25,15,30,642.0,49.0,2.1,20.8,195.0,423.35,337.2
2018,11,25,15,45,574.5,44.0,1.6,19.4,153.5,354.0,278.74
2018,11,25,16,0,507.0,39.0,1.1,18.0,112.0,287.24,220.5
2018,11,25,16,15,383.5,30.5,1.1,17.3,74.5,201.76,143.98
2018,11,25,16,30,260.0,22.0,1.1,16.6,37.0,120.89,10.83
2018,11,25,16,45,130.0,11.0,1.1,15.85,18.5,44.94,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,6,45,42.5,4.5,0.8,10.35,5.0,0.0,0.0
2018,11,26,7,0,85.0,9.0,0.8,10.4,10.0,30.8,0.0
2018,11,26,7,15,139.0,21.0,0.95,11.2,31.0,79.24,0.0
2018,11,26,7,30,193.0,33.0,1.1,12.0,52.0,130.26,93.61
2018,11,26,7,45,362.5,40.0,1.2,12.75,98.0,224.21,176.51
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,335.16,270.12
2018,11,26,8,15,602.5,50.0,1.45,14.2,186.5,404.74,329.67
2018,11,26,8,30,673.0,53.0,1.6,14.9,229.0,476.82,389.61
2018,11,26,8,45,688.5,59.0,1.7,15.6,264.5,525.97,429.3
2018,11,26,9,0,704.0,65.0,1.8,16.3,300.0,574.62,467.17
2018,11,26,9,15,695.0,75.0,1.85,17.2,328.0,613.51,494.87
2018,11,26,9,30,686.0,85.0,1.9,18.1,356.0,646.2,516.8
2018,11,26,9,45,601.5,111.5,1.9,18.95,362.5,635.63,506.2
2018,11,26,10,0,517.0,138.0,1.9,19.8,369.0,610.18,484.26
2018,11,26,10,15,572.5,132.5,1.85,20.3,401.0,672.5,529.0
2018,11,26,10,30,628.0,127.0,1.8,20.8,433.0,729.62,567.38
2018,11,26,10,45,605.5,138.5,1.75,21.3,442.0,736.09,569.29
2018,11,26,11,0,583.0,150.0,1.7,21.8,451.0,739.0,569.24
2018,11,26,11,15,553.5,161.5,1.7,22.05,451.5,726.02,559.13
2018,11,26,11,30,524.0,173.0,1.7,22.3,452.0,717.24,551.73
2018,11,26,11,45,574.5,158.0,1.7,22.6,465.0,748.53,573.54
2018,11,26,12,0,625.0,143.0,1.7,22.9,478.0,786.28,598.78
2018,11,26,12,15,614.5,144.5,1.6,22.95,471.0,775.57,590.07
2018,11,26,12,30,604.0,146.0,1.5,23.0,464.0,762.25,580.16
2018,11,26,12,45,530.5,161.0,1.45,23.1,435.5,697.98,534.97
2018,11,26,13,0,457.0,176.0,1.4,23.2,407.0,641.26,493.59
2018,11,26,13,15,417.5,176.5,1.25,23.15,381.0,597.61,461.56
2018,11,26,13,30,378.0,177.0,1.1,23.1,355.0,537.49,417.58
2018,11,26,13,45,472.0,146.0,1.0,23.05,355.0,583.83,453.24
2018,11,26,14,0,566.0,115.0,0.9,23.0,355.0,612.86,474.95
2018,11,26,14,15,635.0,93.5,0.85,22.8,343.0,619.66,480.3
2018,11,26,14,30,704.0,72.0,0.8,22.6,331.0,614.45,477.07
2018,11,26,14,45,539.0,85.0,0.75,22.4,271.0,492.31,386.47
2018,11,26,15,0,374.0,98.0,0.7,22.2,211.0,372.89,295.17
2018,11,26,15,15,237.0,91.5,0.7,22.2,159.5,254.83,202.47
2018,11,26,15,30,100.0,85.0,0.7,22.2,108.0,153.6,120.33
2018,11,26,15,45,80.0,68.0,0.65,20.75,84.0,119.96,92.75
2018,11,26,16,0,60.0,51.0,0.6,19.3,60.0,88.23,65.9
2018,11,26,16,15,47.0,34.5,0.65,18.65,40.0,61.74,41.53
2018,11,26,16,30,34.0,18.0,0.7,18.0,20.0,32.26,0.0
2018,11,26,16,45,17.0,9.0,0.75,17.4,10.0,12.77,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
