Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,10,0,785.0,76.0,1.2,14.4,404.0,744.76,588.71
2018,12,7,10,15,798.0,78.5,1.2,14.95,429.0,781.24,612.26
2018,12,7,10,30,811.0,81.0,1.2,15.5,454.0,815.48,633.77
2018,12,7,10,45,845.5,76.5,1.2,16.1,478.5,857.24,660.07
2018,12,7,11,0,880.0,72.0,1.2,16.7,503.0,887.97,678.36
2018,12,7,11,15,884.5,72.5,1.15,16.9,513.5,904.2,687.11
2018,12,7,11,30,889.0,73.0,1.1,17.1,524.0,917.08,693.82
2018,12,7,11,45,890.5,73.0,1.05,17.35,527.0,923.1,695.94
2018,12,7,12,0,892.0,73.0,1.0,17.6,530.0,925.59,695.92
2018,12,7,12,15,891.0,73.0,1.0,17.75,526.0,922.24,693.39
2018,12,7,12,30,890.0,73.0,1.0,17.9,522.0,915.37,688.75
2018,12,7,12,45,887.0,71.0,0.95,18.1,510.0,900.6,678.06
2018,12,7,13,0,884.0,69.0,0.9,18.3,498.0,882.45,665.34
2018,12,7,13,15,875.0,68.0,0.95,18.3,478.5,857.12,650.13
2018,12,7,13,30,866.0,67.0,1.0,18.3,459.0,828.89,632.88
2018,12,7,13,45,853.0,65.5,1.0,18.3,433.0,794.0,610.15
2018,12,7,14,0,840.0,64.0,1.0,18.3,407.0,764.05,590.67
2018,12,7,14,15,820.0,62.0,1.05,18.15,375.0,718.37,560.65
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,671.33,529.02
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,616.18,490.09
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,561.02,448.48
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,496.36,397.32
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,433.78,345.81
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,360.11,284.56
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,296.73,228.84
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,209.32,146.66
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,124.13,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,46.98,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,58.4,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,142.13,52.83
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,183.28,139.21
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,217.03,174.61
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,296.01,243.16
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,382.11,315.68
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,479.41,395.49
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,581.8,476.65
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,641.87,520.57
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,702.48,562.69
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,748.93,593.69
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,786.37,617.69
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,821.85,640.45
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,854.85,661.18
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,881.2,677.27
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,904.45,691.24
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,921.29,700.56
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,934.68,707.65
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,940.2,709.74
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,942.1,709.64
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,936.25,704.73
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,926.84,697.72
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,910.15,686.18
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,890.18,672.66
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,863.62,655.06
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,842.26,641.07
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,793.27,608.07
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,743.01,574.11
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,703.53,546.74
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,662.14,517.47
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,610.51,480.34
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,558.45,440.41
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,489.24,386.95
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,427.3,336.96
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,346.26,270.68
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,272.53,208.11
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,182.34,126.79
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,95.86,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,35.26,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,20.62,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,42.18,8.98
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,70.67,51.03
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,96.31,75.47
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,131.35,106.58
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,168.74,139.35
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,260.57,217.8
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,365.97,305.23
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,358.93,298.8
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,361.41,299.86
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,312.06,258.08
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,255.83,210.11
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,410.64,336.95
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,561.32,453.54
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,620.89,496.5
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,680.9,539.48
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,640.36,505.9
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,578.08,457.46
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,643.53,506.37
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,690.06,540.01
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,734.81,572.42
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,770.67,597.63
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,732.96,571.02
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,686.73,538.86
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,613.56,485.36
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,524.97,419.37
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,441.32,355.26
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,346.76,281.19
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,388.87,316.84
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,424.72,345.94
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,354.12,289.87
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,301.16,247.06
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,239.73,196.14
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,183.61,148.69
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,165.68,132.71
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,146.07,113.81
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,101.87,70.98
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,54.46,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,20.06,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,33.33,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,89.64,17.39
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,148.06,110.81
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,205.25,165.17
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,255.95,211.16
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,310.59,259.22
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,339.03,284.1
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,365.34,306.19
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,412.51,344.87
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,461.07,383.61
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,496.52,410.91
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,531.31,437.23
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,569.66,466.26
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,607.65,494.57
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,646.27,523.37
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,684.15,551.08
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,654.8,526.46
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,621.22,498.9
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,678.15,543.14
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,732.84,583.57
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,728.36,579.79
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,721.54,574.92
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,751.27,597.01
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,769.17,610.17
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,747.87,595.42
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,724.14,579.19
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,663.67,535.07
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,603.49,490.44
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,631.13,513.36
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,644.37,524.31
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,590.52,483.69
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,536.8,440.84
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,473.41,388.66
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,416.54,339.83
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,344.66,277.75
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,278.46,218.38
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,180.0,128.24
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,87.22,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,31.49,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,54.9,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,143.92,16.82
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,231.08,171.87
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,316.73,252.41
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,387.56,315.24
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,463.38,379.64
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,527.05,432.17
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,592.53,484.03
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,647.13,526.57
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,701.4,566.78
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,747.73,600.33
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,792.38,632.09
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,821.9,652.07
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,856.26,675.52
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,883.13,693.74
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,906.95,709.84
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,923.5,720.59
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,936.59,729.08
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,943.17,733.74
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,946.14,736.08
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,942.24,733.54
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,934.73,728.68
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,920.3,719.23
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,902.44,707.5
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,876.49,689.66
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,847.54,669.71
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,812.75,645.57
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,782.86,624.87
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,737.23,592.3
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,690.1,558.18
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,634.36,516.69
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,578.51,472.75
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,513.6,419.63
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,450.59,366.11
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,375.39,301.71
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,305.36,239.07
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,221.31,158.07
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,134.51,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,51.39,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,21.58,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,59.15,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,155.39,113.42
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,255.0,202.33
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,317.9,258.75
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,386.1,318.19
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,414.18,343.59
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,439.01,365.17
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,498.9,413.97
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,560.72,462.86
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,641.05,524.41
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,719.53,582.08
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,770.21,617.67
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,819.77,652.06
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,842.65,666.97
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,862.42,679.84
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,898.31,703.77
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,922.25,718.95
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,933.29,725.57
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,940.79,729.95
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,935.13,725.88
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,925.91,719.59
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,909.15,708.16
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,889.14,694.6
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,864.29,678.17
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,836.5,659.62
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,809.54,641.17
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,772.14,614.95
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,726.16,582.04
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,678.78,547.61
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,623.5,506.72
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,568.18,463.34
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,500.23,407.96
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,434.76,352.73
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,362.12,290.61
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,299.54,234.09
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,209.85,149.91
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,122.74,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,46.55,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,48.37,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,127.78,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,213.67,156.59
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,302.24,241.26
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,366.64,300.06
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,441.38,365.03
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,504.0,418.25
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,568.63,471.18
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,623.32,513.24
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,677.95,552.67
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,725.3,585.65
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,771.25,616.83
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,800.03,635.45
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,833.76,657.55
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,860.8,674.5
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,884.85,689.29
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,901.28,699.11
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,914.34,706.72
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,921.01,710.04
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,924.16,711.12
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,918.45,706.69
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,909.26,700.1
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,893.72,688.84
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,874.98,675.54
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,858.58,664.79
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,830.55,645.87
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,794.62,621.33
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,756.46,595.0
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,711.14,562.16
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,664.52,527.96
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,608.82,486.81
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,553.27,443.4
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,488.66,392.0
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,426.19,340.43
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,357.51,283.35
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,290.31,225.18
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,202.85,144.12
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,117.86,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,44.41,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,9.89,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,25.05,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,41.02,25.81
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,57.53,42.19
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,82.65,64.33
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,108.79,87.22
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,81.69,64.56
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,53.96,40.78
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,47.41,35.11
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,40.58,29.13
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,67.64,52.22
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,97.62,77.54
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,167.64,138.03
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,247.45,205.45
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,258.56,213.76
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,269.08,221.72
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,431.03,355.47
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,578.58,473.04
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,515.17,420.67
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,432.08,353.5
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,416.56,340.57
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,400.78,327.18
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,416.29,340.69
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,430.54,353.04
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,407.17,334.64
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,383.4,315.97
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,443.38,366.26
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,498.04,411.01
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,451.98,373.22
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,393.24,325.66
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,377.68,312.75
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,346.15,286.55
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,253.52,209.46
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,182.35,148.76
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,187.43,151.24
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,175.83,137.93
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,141.61,101.26
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,100.51,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,36.81,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,24.36,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,69.74,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,121.31,85.84
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,165.68,131.45
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,252.2,206.82
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,356.06,295.24
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,455.81,378.43
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,561.56,463.75
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,612.33,502.23
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,662.5,537.86
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,633.91,514.13
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,582.53,473.19
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,597.98,483.38
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,610.49,490.54
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,707.52,561.08
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,799.57,623.86
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,858.06,661.62
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,910.5,694.76
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,907.07,689.12
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,909.28,688.06
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,812.59,620.69
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,698.51,540.96
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,660.64,514.0
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,621.62,484.96
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,659.8,514.59
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,700.5,543.11
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,631.35,493.89
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,557.66,440.55
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,604.6,477.22
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,629.28,495.05
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,581.18,460.4
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,532.78,423.85
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,470.06,374.44
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,406.84,323.08
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,347.5,274.07
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,291.22,224.89
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,204.87,145.87
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,121.0,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,45.52,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,19.63,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,57.6,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,98.67,67.7
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,140.07,109.75
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,182.32,148.0
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,227.92,188.28
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,275.89,229.9
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,339.92,283.53
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,321.41,267.83
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,310.52,257.68
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,253.48,209.11
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,190.36,154.71
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,222.44,181.19
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,255.48,207.96
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,221.8,179.56
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,188.19,151.24
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,132.57,105.16
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,90.69,70.01
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,90.16,69.53
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,89.65,69.04
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,96.97,75.16
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,104.4,81.36
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,179.7,144.56
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,248.22,201.07
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,218.46,176.3
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,189.56,152.34
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,151.15,121.03
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,106.51,84.18
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,75.23,58.1
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,46.62,33.95
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,62.5,47.94
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,75.27,59.07
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,48.49,35.89
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,23.76,14.5
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,19.35,10.67
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,14.94,6.78
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,10.74,2.72
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.49,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.33,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,39.18,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,103.35,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,191.1,132.13
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,280.17,220.68
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,350.61,284.55
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,423.3,348.17
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,488.01,403.63
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,555.22,459.19
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,608.55,501.42
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,661.67,540.63
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,706.69,572.84
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,750.14,603.26
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,789.65,630.13
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,827.05,655.1
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,856.89,674.41
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,883.93,691.65
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,886.44,691.7
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,885.04,689.4
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,908.56,705.18
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,919.46,711.99
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,914.95,708.8
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,906.98,703.54
